Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.63,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,14.84,6.44
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,27.39,17.94
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,39.88,29.35
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,53.67,41.82
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,67.6,54.28
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,80.73,65.88
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,93.95,77.41
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,126.73,105.47
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,161.16,134.73
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,232.74,195.68
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,306.53,258.22
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,331.34,278.99
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,355.83,299.32
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,327.03,274.48
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,285.72,238.92
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,298.08,248.78
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,310.57,258.59
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,363.88,303.63
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,429.85,358.25
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,344.59,287.16
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,267.01,221.46
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,281.64,234.21
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,296.65,247.06
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,219.44,182.43
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,155.63,128.14
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,98.82,80.0
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,45.56,34.15
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,79.76,63.96
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,117.77,96.88
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,107.03,87.78
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,96.31,78.7
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,83.98,68.13
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,71.65,57.43
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,58.74,46.18
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,45.79,34.71
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,33.9,23.98
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,22.27,13.39
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,12.98,3.79
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.81,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.91,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.7,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,6.48,0.0
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,9.26,2.5
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,12.97,5.86
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,16.68,9.21
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,19.93,12.12
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,23.19,15.0
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,81.84,66.3
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,141.64,117.06
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,175.35,145.01
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,215.42,178.1
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,199.72,164.59
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,177.45,145.72
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,160.72,131.64
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,143.65,117.2
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,142.32,115.82
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,140.99,114.41
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,127.86,103.43
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,114.76,92.48
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,98.29,78.5
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,82.01,64.66
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,151.85,123.69
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,225.72,184.44
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,217.56,177.24
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,209.4,170.51
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,186.72,151.93
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,164.08,133.33
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,176.76,144.47
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,189.78,155.65
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,173.47,142.47
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,157.32,129.42
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,138.27,113.58
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,119.46,97.72
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,98.09,79.6
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,76.9,61.26
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,57.7,44.4
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,37.94,26.74
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,21.31,10.23
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.67,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,13.82,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,23.59,13.36
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,45.52,24.73
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,91.2,51.83
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,118.15,83.2
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,119.8,94.97
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,146.13,117.85
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,173.69,141.63
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,211.29,172.92
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,252.6,207.09
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,260.34,213.73
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,259.49,212.72
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,239.87,195.95
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,211.22,171.48
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,278.2,226.35
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,351.52,285.01
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,404.5,327.24
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,460.61,371.42
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,645.07,519.6
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,818.41,649.3
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,836.73,659.83
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,851.7,669.33
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,859.14,674.85
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,863.02,678.06
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,861.32,677.83
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,856.08,675.26
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,842.59,666.59
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,832.6,660.61
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,809.13,644.88
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,782.66,626.97
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,746.73,601.63
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,708.63,574.34
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,663.01,540.07
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,616.11,504.1
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,553.73,456.46
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,492.26,406.83
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,415.73,341.87
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,343.17,276.73
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,237.01,168.34
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,118.02,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,11.91,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,21.7,11.97
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,44.2,21.47
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,94.69,49.89
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,147.43,90.57
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,206.2,141.74
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,264.09,195.53
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,325.41,252.47
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,383.43,305.58
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,442.3,357.8
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,496.64,405.23
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,550.44,450.6
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,600.61,491.77
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,649.18,530.41
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,692.56,563.79
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,733.56,594.17
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,768.17,617.58
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,799.62,638.46
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,826.82,657.3
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,850.63,673.71
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,868.17,686.06
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,882.03,695.97
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,889.36,701.4
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,892.91,704.37
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,888.78,700.79
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,880.93,694.81
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,867.41,687.5
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,850.45,677.81
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,823.96,660.0
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,794.59,640.04
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,764.75,619.68
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,726.03,592.34
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,677.58,556.07
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,628.09,518.21
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,565.09,469.21
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,503.02,418.12
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,423.72,350.87
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,348.7,283.69
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,243.06,177.32
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,122.48,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,13.82,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,23.63,13.49
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,44.02,24.52
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,89.14,51.13
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,137.34,88.36
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,192.31,135.86
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,245.74,185.28
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,302.77,238.28
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,357.99,289.09
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,413.63,338.97
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,423.86,351.57
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,415.58,346.84
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,509.73,424.93
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,612.41,507.83
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,586.31,484.65
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,538.85,444.4
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,651.73,535.07
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,761.96,617.88
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,669.1,543.26
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,539.71,438.0
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,529.19,429.42
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,516.72,418.55
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,487.03,395.6
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,467.69,380.47
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,429.73,349.67
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,391.07,318.19
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,579.8,474.25
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,742.58,600.49
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,513.28,421.88
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,261.57,214.45
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,240.84,198.92
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,220.21,182.47
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,193.98,160.73
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,168.0,138.92
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,140.94,116.08
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,114.13,92.99
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,77.14,60.73
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,48.29,35.2
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,27.91,15.95
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,8.58,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,4.29,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,16.2,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,26.82,15.72
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,46.85,29.49
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,86.96,54.93
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,129.78,87.99
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,178.8,129.45
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,119.2,90.29
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,27.84,18.85
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,43.67,32.65
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,59.53,46.25
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,52.54,40.08
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,45.55,33.96
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,43.23,31.81
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,40.91,29.68
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,75.91,59.57
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,111.59,89.66
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,100.58,80.08
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,89.58,70.61
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,120.49,96.53
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,152.12,122.78
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,128.04,102.5
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,104.14,82.45
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,81.07,63.18
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,58.65,44.33
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,44.65,32.51
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,30.67,20.64
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,43.24,31.43
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,55.82,42.22
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,59.08,45.08
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,62.34,47.96
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,56.73,43.28
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,51.13,38.57
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,45.06,33.43
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,39.0,28.25
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,32.02,22.24
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,25.04,16.16
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,19.0,10.78
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,12.97,5.37
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,7.4,0.16
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.85,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.95,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,12.87,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,21.74,11.54
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,40.98,21.29
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,87.59,47.31
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,136.45,83.9
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,193.43,132.24
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,248.22,181.87
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,306.39,234.69
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,362.39,284.76
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,420.35,335.09
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,473.47,379.92
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,525.26,422.05
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,574.53,460.89
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,622.85,497.68
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,665.64,529.56
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,706.31,559.03
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,742.5,583.15
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,776.03,605.13
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,803.89,624.47
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,828.54,641.59
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,847.96,654.14
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,863.92,664.37
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,872.57,670.6
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,877.53,674.48
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,875.92,673.96
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,870.62,671.07
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,857.55,663.55
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,841.02,653.71
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,817.55,638.07
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,791.09,620.3
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,756.61,595.67
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,719.89,569.04
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,679.6,539.53
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,631.76,503.64
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,572.01,460.45
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,512.96,414.43
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,436.41,352.37
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,363.89,290.01
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,261.94,194.24
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,159.65,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,65.43,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,13.82,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,23.67,13.05
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,42.23,23.27
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,87.42,48.65
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,135.95,85.01
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,191.0,131.32
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,227.42,169.59
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,250.64,195.51
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,288.26,229.62
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,322.91,259.91
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,338.57,274.22
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,351.56,285.18
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,355.06,287.31
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,359.01,289.18
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,376.49,302.39
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,393.21,314.73
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,206.82,165.93
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,14.87,6.72
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,244.63,197.71
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,485.87,386.86
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,296.25,236.74
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,92.49,70.31
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,379.35,306.84
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,665.62,525.8
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,774.64,606.2
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,862.02,666.38
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,848.99,656.04
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,839.5,649.12
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,814.04,630.97
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,785.74,610.9
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,749.69,585.08
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,711.46,557.26
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,666.54,524.44
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,620.21,489.76
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,558.25,445.05
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,497.14,398.24
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,426.47,341.03
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,355.32,280.51
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,197.31,146.09
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,38.41,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.82,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,13.34,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,22.71,12.44
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,41.01,22.3
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,87.66,48.41
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,137.25,85.69
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,195.94,136.09
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,251.74,187.86
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,311.11,243.39
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,368.05,296.76
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,426.72,350.58
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,481.22,400.46
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,535.58,449.05
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,585.36,491.91
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,631.64,530.87
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,675.26,567.63
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,716.77,602.01
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,665.45,557.41
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,587.09,490.25
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,715.24,598.44
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,836.32,694.16
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,703.25,585.9
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,534.21,442.68
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,714.71,595.67
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,879.9,725.35
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,653.51,546.04
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,395.05,327.81
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,302.97,252.22
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,212.21,175.67
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,176.32,145.53
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,140.74,115.31
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,128.5,105.36
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,116.29,95.32
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,103.0,84.05
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,89.72,72.67
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,75.29,60.27
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,60.81,47.61
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,46.22,34.66
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,31.59,21.54
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,19.95,10.65
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,8.34,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,4.29,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,13.34,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,22.72,12.83
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,41.0,22.66
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,89.03,49.46
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,140.17,88.43
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,199.79,140.15
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,256.12,192.5
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,315.91,248.29
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,373.13,301.49
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,431.83,354.59
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,486.75,402.91
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,541.52,449.38
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,592.55,491.41
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,640.15,529.41
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,683.95,563.96
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,725.58,595.85
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,760.63,619.92
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,792.73,641.03
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,820.29,659.72
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,844.6,675.95
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,862.6,686.36
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,877.05,694.25
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,884.86,698.73
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,889.0,700.77
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,885.29,696.85
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,884.84,695.48
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,871.21,686.88
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,854.14,676.11
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,829.54,660.04
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,801.9,641.79
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,765.63,617.65
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,727.1,591.51
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,678.01,556.31
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,627.88,519.41
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,565.51,471.47
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,509.24,425.56
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,430.31,358.86
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,355.91,293.1
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,201.49,157.83
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,45.57,0.78
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.73,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,14.3,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,23.5,13.4
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,42.46,27.94
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,77.62,51.76
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,115.45,81.99
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,157.13,117.8
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,197.4,153.43
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,241.02,192.14
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,287.63,232.66
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,337.21,274.83
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,425.53,347.04
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,526.2,427.72
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,575.04,466.48
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,622.61,503.43
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,568.71,460.14
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,488.82,395.68
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,482.78,390.11
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,463.7,373.81
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,487.15,392.49
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,521.1,418.54
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,550.05,440.8
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,578.9,462.9
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,595.28,476.01
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,610.47,488.38
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,500.47,401.8
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,363.74,293.04
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,400.72,324.28
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,423.95,343.72
2016,1,11,14,45,505.5,162.5,1.4,12.0,404.0,619.96,501.62
2016,1,11,15,0,825.0,86.0,1.4,12.0,472.0,779.95,620.35
