Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,15,802.5,83.0,1.3,11.5,433.0,743.63,593.52
2016,1,11,15,30,780.0,80.0,1.2,11.0,394.0,705.2,567.1
2016,1,11,15,45,750.0,75.5,1.1,11.0,350.5,657.72,532.46
2016,1,11,16,0,720.0,71.0,1.0,11.0,307.0,613.83,499.86
2016,1,11,16,15,673.0,65.5,0.95,10.5,259.5,552.58,453.12
2016,1,11,16,30,626.0,60.0,0.9,10.0,212.0,492.41,405.15
2016,1,11,16,45,556.5,51.5,0.85,9.5,164.5,416.93,342.77
2016,1,11,17,0,487.0,43.0,0.8,9.0,117.0,345.59,280.95
2016,1,11,17,15,362.5,32.0,0.85,8.5,75.0,248.95,193.79
2016,1,11,17,30,238.0,21.0,0.9,8.0,33.0,151.98,34.25
2016,1,11,17,45,119.0,10.5,0.95,7.5,16.5,58.73,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,197.5,13.0,3.15,3.0,29.5,12.39,0.0
2016,1,12,8,0,395.0,26.0,3.5,4.0,59.0,20.78,11.08
2016,1,12,8,15,500.0,35.0,3.35,4.5,105.5,37.57,19.61
2016,1,12,8,30,605.0,44.0,3.2,5.0,152.0,87.82,47.01
2016,1,12,8,45,667.0,49.5,3.05,6.0,201.5,138.67,84.76
2016,1,12,9,0,729.0,55.0,2.9,7.0,251.0,196.25,133.67
2016,1,12,9,15,767.5,59.0,2.7,8.0,298.5,252.77,184.94
2016,1,12,9,30,806.0,63.0,2.5,9.0,346.0,312.55,239.09
2016,1,12,9,45,833.5,66.0,2.35,10.0,390.0,370.26,290.75
2016,1,12,10,0,861.0,69.0,2.2,11.0,434.0,429.34,341.78
2016,1,12,10,15,879.0,71.0,2.05,12.0,472.0,483.44,386.99
2016,1,12,10,30,897.0,73.0,1.9,13.0,510.0,537.37,430.07
2016,1,12,10,45,910.0,74.5,1.8,14.0,541.0,587.41,468.54
2016,1,12,11,0,923.0,76.0,1.7,15.0,572.0,636.12,504.39
2016,1,12,11,15,931.5,77.5,1.6,15.0,596.0,680.39,537.49
2016,1,12,11,30,940.0,79.0,1.5,15.0,620.0,722.49,568.01
2016,1,12,11,45,946.5,79.0,1.4,15.5,635.5,759.13,591.06
2016,1,12,12,0,953.0,79.0,1.3,16.0,651.0,793.02,611.71
2016,1,12,12,15,955.0,79.5,1.25,16.0,658.5,821.12,629.79
2016,1,12,12,30,957.0,80.0,1.2,16.0,666.0,845.92,645.57
2016,1,12,12,45,957.0,79.5,1.15,16.0,664.5,864.55,657.16
2016,1,12,13,0,957.0,79.0,1.1,16.0,663.0,879.6,666.43
2016,1,12,13,15,953.5,78.5,1.05,16.0,653.5,888.09,671.42
2016,1,12,13,30,950.0,78.0,1.0,16.0,644.0,892.84,674.1
2016,1,12,13,45,944.0,77.0,1.0,16.5,626.0,891.15,672.28
2016,1,12,14,0,938.0,76.0,1.0,17.0,608.0,885.75,668.23
2016,1,12,14,15,928.5,75.0,0.9,16.5,582.0,873.79,660.77
2016,1,12,14,30,919.0,74.0,0.8,16.0,556.0,858.35,651.12
2016,1,12,14,45,903.0,72.5,0.75,16.0,522.5,833.64,634.97
2016,1,12,15,0,887.0,71.0,0.7,16.0,489.0,805.97,616.91
2016,1,12,15,15,867.0,68.5,0.55,16.0,449.5,777.79,596.76
2016,1,12,15,30,847.0,66.0,0.4,16.0,410.0,740.49,570.17
2016,1,12,15,45,818.5,63.0,0.3,16.0,365.5,694.27,537.99
2016,1,12,16,0,790.0,60.0,0.2,16.0,321.0,646.76,504.43
2016,1,12,16,15,746.5,55.5,0.3,15.0,272.5,586.46,464.59
2016,1,12,16,30,703.0,51.0,0.4,14.0,224.0,526.71,421.41
2016,1,12,16,45,634.5,45.0,0.55,13.5,175.0,451.4,362.93
2016,1,12,17,0,566.0,39.0,0.7,13.0,126.0,379.54,303.3
2016,1,12,17,15,443.0,29.5,0.8,12.0,82.0,281.04,216.95
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,190.16,62.73
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,75.35,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,186.5,13.5,2.55,6.0,29.0,12.87,0.0
2016,1,13,8,0,373.0,27.0,2.9,7.0,58.0,21.71,11.69
2016,1,13,8,15,478.5,36.0,2.8,7.5,104.5,37.55,19.92
2016,1,13,8,30,584.0,45.0,2.7,8.0,151.0,84.57,44.6
2016,1,13,8,45,645.5,51.5,2.65,9.0,200.0,137.13,83.44
2016,1,13,9,0,707.0,58.0,2.6,10.0,249.0,194.37,131.41
2016,1,13,9,15,747.0,62.5,2.8,11.0,296.5,250.59,181.78
2016,1,13,9,30,787.0,67.0,3.0,12.0,344.0,310.29,235.45
2016,1,13,9,45,813.5,70.0,3.2,13.0,387.5,366.76,286.08
2016,1,13,10,0,840.0,73.0,3.4,14.0,431.0,424.53,336.45
2016,1,13,10,15,859.0,75.5,3.5,14.5,468.5,479.28,383.54
2016,1,13,10,30,878.0,78.0,3.6,15.0,506.0,533.94,429.15
2016,1,13,10,45,890.5,80.0,3.7,15.5,537.5,582.45,468.76
2016,1,13,11,0,903.0,82.0,3.8,16.0,569.0,630.75,507.09
2016,1,13,11,15,912.0,83.5,3.8,16.0,592.5,674.74,541.88
2016,1,13,11,30,921.0,85.0,3.8,16.0,616.0,716.64,574.39
2016,1,13,11,45,926.0,86.0,3.85,16.5,632.0,752.88,599.83
2016,1,13,12,0,931.0,87.0,3.9,17.0,648.0,786.36,622.78
2016,1,13,12,15,933.5,87.0,3.9,17.0,655.5,813.91,642.29
2016,1,13,12,30,936.0,87.0,3.9,17.0,663.0,838.24,659.52
2016,1,13,12,45,936.0,87.0,3.9,17.0,662.0,857.24,673.0
2016,1,13,13,0,936.0,87.0,3.9,17.0,661.0,872.73,684.1
2016,1,13,13,15,933.0,86.5,3.85,17.0,651.0,881.6,690.36
2016,1,13,13,30,930.0,86.0,3.8,17.0,641.0,886.79,694.2
2016,1,13,13,45,923.5,85.0,3.8,17.0,623.0,884.8,693.37
2016,1,13,14,0,917.0,84.0,3.8,17.0,605.0,879.16,690.16
2016,1,13,14,15,907.0,82.5,3.75,17.0,579.5,866.43,681.77
2016,1,13,14,30,897.0,81.0,3.7,17.0,554.0,850.29,671.08
2016,1,13,14,45,882.0,79.0,3.65,17.0,521.0,833.06,659.71
2016,1,13,15,0,867.0,77.0,3.6,17.0,488.0,805.88,641.12
2016,1,13,15,15,846.5,74.5,3.35,16.5,448.5,770.99,617.0
2016,1,13,15,30,826.0,72.0,3.1,16.0,409.0,733.77,590.9
2016,1,13,15,45,795.5,68.5,2.85,16.0,364.5,685.97,555.34
2016,1,13,16,0,765.0,65.0,2.6,16.0,320.0,637.02,518.3
2016,1,13,16,15,721.0,60.0,2.4,14.5,272.0,576.46,473.91
2016,1,13,16,30,677.0,55.0,2.2,13.0,224.0,516.49,426.82
2016,1,13,16,45,607.5,48.5,2.0,12.0,175.5,445.89,367.88
2016,1,13,17,0,538.0,42.0,1.8,11.0,127.0,374.74,305.91
2016,1,13,17,15,417.0,31.5,1.85,10.5,83.0,277.59,218.49
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,181.92,75.89
2016,1,13,17,45,148.0,10.5,1.95,10.0,19.5,71.2,0.0
2016,1,13,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,133.0,15.5,2.75,8.0,27.0,14.77,0.0
2016,1,14,8,0,266.0,31.0,3.1,9.0,54.0,25.54,14.66
2016,1,14,8,15,371.5,43.0,3.05,9.5,97.5,41.78,24.95
2016,1,14,8,30,477.0,55.0,3.0,10.0,141.0,85.21,48.99
2016,1,14,8,45,548.0,62.5,3.0,11.0,189.5,132.02,82.86
2016,1,14,9,0,619.0,70.0,3.0,12.0,238.0,186.77,127.74
2016,1,14,9,15,552.0,89.5,3.25,12.5,259.0,226.03,167.1
2016,1,14,9,30,485.0,109.0,3.5,13.0,280.0,255.12,197.15
2016,1,14,9,45,537.0,113.0,3.8,14.0,324.5,306.18,241.15
2016,1,14,10,0,589.0,117.0,4.1,15.0,369.0,364.28,290.28
2016,1,14,10,15,562.5,137.0,4.15,15.5,394.0,400.97,322.1
2016,1,14,10,30,536.0,157.0,4.2,16.0,419.0,436.69,351.89
2016,1,14,10,45,528.5,170.5,4.3,16.5,442.5,472.98,381.3
2016,1,14,11,0,521.0,184.0,4.4,17.0,466.0,507.42,408.48
2016,1,14,11,15,509.0,197.0,4.4,17.0,482.0,536.59,431.48
2016,1,14,11,30,497.0,210.0,4.4,17.0,498.0,563.49,452.31
2016,1,14,11,45,372.0,246.0,4.45,17.5,465.0,524.08,419.47
2016,1,14,12,0,247.0,282.0,4.5,18.0,432.0,475.32,378.96
2016,1,14,12,15,244.0,287.5,4.55,18.0,437.0,487.92,388.95
2016,1,14,12,30,241.0,293.0,4.6,18.0,442.0,499.66,398.03
2016,1,14,12,45,305.5,279.0,4.65,18.5,467.5,554.27,440.75
2016,1,14,13,0,370.0,265.0,4.7,19.0,493.0,599.25,475.78
2016,1,14,13,15,616.0,184.5,4.7,19.0,557.5,738.15,585.78
2016,1,14,13,30,862.0,104.0,4.7,19.0,622.0,858.53,674.69
2016,1,14,13,45,666.5,160.0,4.75,19.0,554.0,766.02,607.26
2016,1,14,14,0,471.0,216.0,4.8,19.0,486.0,660.53,526.05
2016,1,14,14,15,364.5,226.5,4.75,19.0,430.0,570.87,457.14
2016,1,14,14,30,258.0,237.0,4.7,19.0,374.0,494.71,396.87
2016,1,14,14,45,531.5,163.5,4.7,19.0,424.0,645.02,520.0
2016,1,14,15,0,805.0,90.0,4.7,19.0,474.0,773.38,618.69
2016,1,14,15,15,783.0,87.0,4.5,18.5,435.5,737.88,592.92
2016,1,14,15,30,761.0,84.0,4.3,18.0,397.0,700.26,566.22
2016,1,14,15,45,730.5,79.5,4.1,18.0,353.5,657.41,534.34
2016,1,14,16,0,700.0,75.0,3.9,18.0,310.0,609.39,497.96
2016,1,14,16,15,654.0,69.0,3.55,17.0,263.5,548.6,450.96
2016,1,14,16,30,608.0,63.0,3.2,16.0,217.0,488.83,402.85
2016,1,14,16,45,539.0,55.0,2.85,15.5,170.0,414.47,340.32
2016,1,14,17,0,470.0,47.0,2.5,15.0,123.0,344.09,278.84
2016,1,14,17,15,353.5,35.0,2.5,14.5,80.5,250.06,195.47
2016,1,14,17,30,237.0,23.0,2.5,14.0,38.0,158.31,75.26
2016,1,14,17,45,118.5,11.5,2.55,13.5,19.0,60.19,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,225.5,12.5,4.4,6.5,31.5,11.91,0.0
2016,1,15,8,0,451.0,25.0,4.5,7.0,63.0,21.63,11.73
2016,1,15,8,15,555.0,32.5,4.4,7.5,111.5,36.76,18.89
2016,1,15,8,30,659.0,40.0,4.3,8.0,160.0,86.47,43.57
2016,1,15,8,45,723.0,44.0,4.2,9.0,211.0,139.39,82.01
2016,1,15,9,0,787.0,48.0,4.1,10.0,262.0,199.18,132.39
2016,1,15,9,15,823.0,51.5,4.0,10.5,311.0,259.05,186.97
2016,1,15,9,30,859.0,55.0,3.9,11.0,360.0,320.45,243.34
2016,1,15,9,45,885.5,57.0,3.8,12.0,404.5,379.41,296.66
2016,1,15,10,0,912.0,59.0,3.7,13.0,449.0,439.48,349.25
2016,1,15,10,15,928.0,60.5,3.5,13.5,487.5,494.96,396.99
2016,1,15,10,30,944.0,62.0,3.3,14.0,526.0,549.85,442.47
2016,1,15,10,45,956.0,63.0,3.1,15.0,557.5,601.11,482.53
2016,1,15,11,0,968.0,64.0,2.9,16.0,589.0,650.85,519.7
2016,1,15,11,15,975.0,65.0,2.7,16.0,613.0,695.61,553.67
2016,1,15,11,30,982.0,66.0,2.5,16.0,637.0,737.95,584.07
2016,1,15,11,45,981.5,69.0,2.3,16.5,652.5,774.6,607.15
2016,1,15,12,0,981.0,72.0,2.1,17.0,668.0,808.0,627.37
2016,1,15,12,15,982.5,72.5,1.95,17.0,675.0,836.72,645.48
2016,1,15,12,30,984.0,73.0,1.8,17.0,682.0,862.03,661.0
2016,1,15,12,45,982.5,73.0,1.65,17.5,680.5,880.8,670.58
2016,1,15,13,0,981.0,73.0,1.5,18.0,679.0,895.83,677.52
2016,1,15,13,15,977.5,72.5,1.45,18.0,669.5,904.83,683.0
2016,1,15,13,30,974.0,72.0,1.4,18.0,660.0,909.98,686.09
2016,1,15,13,45,966.0,72.0,1.35,18.5,641.5,908.09,683.37
2016,1,15,14,0,958.0,72.0,1.3,19.0,623.0,902.39,678.36
2016,1,15,14,15,948.5,71.0,1.35,18.5,596.5,890.5,673.41
2016,1,15,14,30,939.0,70.0,1.4,18.0,570.0,875.03,666.15
2016,1,15,14,45,922.0,69.0,1.45,18.0,536.0,849.96,651.1
2016,1,15,15,0,905.0,68.0,1.5,18.0,502.0,821.87,633.92
2016,1,15,15,15,885.5,66.0,1.35,17.5,462.5,787.76,611.25
2016,1,15,15,30,866.0,64.0,1.2,17.0,423.0,751.28,586.66
2016,1,15,15,45,836.0,61.5,1.1,17.0,377.5,710.54,558.14
2016,1,15,16,0,806.0,59.0,1.0,17.0,332.0,662.04,523.44
2016,1,15,16,15,764.0,54.5,0.9,16.5,283.5,602.05,480.29
2016,1,15,16,30,722.0,50.0,0.8,16.0,235.0,542.48,434.53
2016,1,15,16,45,654.5,44.5,0.7,16.0,185.0,467.3,373.66
2016,1,15,17,0,587.0,39.0,0.6,16.0,135.0,395.5,312.92
2016,1,15,17,15,468.5,30.0,0.65,15.5,89.5,298.11,229.77
2016,1,15,17,30,350.0,21.0,0.7,15.0,44.0,205.01,108.5
2016,1,15,17,45,175.0,10.5,0.75,14.5,22.0,83.08,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.48,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.92,0.0
2016,1,16,8,15,0.0,2.0,1.4,8.5,2.0,1.85,0.0
2016,1,16,8,30,0.0,3.0,1.6,9.0,3.0,2.77,0.0
2016,1,16,8,45,0.0,4.0,1.8,9.5,4.0,3.7,0.0
2016,1,16,9,0,0.0,5.0,2.0,10.0,5.0,4.63,0.0
2016,1,16,9,15,0.0,6.5,2.0,10.0,6.5,6.02,0.0
2016,1,16,9,30,0.0,8.0,2.0,10.0,8.0,7.41,0.82
2016,1,16,9,45,0.0,9.0,2.0,10.5,9.0,8.34,1.61
2016,1,16,10,0,0.0,10.0,2.0,11.0,10.0,9.27,2.39
2016,1,16,10,15,0.0,11.0,2.0,11.0,11.0,10.2,3.17
2016,1,16,10,30,0.0,12.0,2.0,11.0,12.0,11.14,3.96
2016,1,16,10,45,0.0,11.0,2.0,11.5,11.0,10.21,3.13
2016,1,16,11,0,0.0,10.0,2.0,12.0,10.0,9.28,2.3
2016,1,16,11,15,0.0,66.0,2.25,12.0,66.0,61.44,46.63
2016,1,16,11,30,0.0,122.0,2.5,12.0,122.0,114.38,90.85
2016,1,16,11,45,92.0,206.5,2.75,12.5,263.0,276.45,225.42
2016,1,16,12,0,184.0,291.0,3.0,13.0,404.0,438.5,354.31
2016,1,16,12,15,545.5,193.5,3.5,13.5,532.0,637.67,515.72
2016,1,16,12,30,907.0,96.0,4.0,14.0,660.0,828.38,661.13
2016,1,16,12,45,921.0,91.0,4.55,14.5,663.0,852.92,679.71
2016,1,16,13,0,935.0,86.0,5.1,15.0,666.0,874.34,697.62
2016,1,16,13,15,932.5,85.5,5.3,15.0,657.5,883.88,706.02
2016,1,16,13,30,930.0,85.0,5.5,15.0,649.0,889.76,711.93
2016,1,16,13,45,923.0,84.5,5.75,15.0,631.5,888.16,712.76
2016,1,16,14,0,916.0,84.0,6.0,15.0,614.0,882.91,710.99
2016,1,16,14,15,905.5,83.0,6.15,14.5,588.0,870.55,704.82
2016,1,16,14,30,895.0,82.0,6.3,14.0,562.0,854.78,696.13
2016,1,16,14,45,449.5,122.5,6.5,14.0,364.0,530.2,442.78
2016,1,16,15,0,4.0,163.0,6.7,14.0,166.0,163.75,132.04
2016,1,16,15,15,28.5,168.0,6.85,13.0,180.5,201.37,165.51
2016,1,16,15,30,53.0,173.0,7.0,12.0,195.0,229.36,190.74
2016,1,16,15,45,349.5,133.0,7.2,11.5,254.5,437.97,373.34
2016,1,16,16,0,646.0,93.0,7.4,11.0,314.0,595.74,509.19
2016,1,16,16,15,598.5,86.0,7.35,10.0,267.5,534.02,458.48
2016,1,16,16,30,551.0,79.0,7.3,9.0,221.0,473.29,407.32
2016,1,16,16,45,465.5,70.0,7.25,8.5,172.5,388.98,333.36
2016,1,16,17,0,380.0,61.0,7.2,8.0,124.0,312.08,263.71
2016,1,16,17,15,273.5,45.0,6.9,7.0,82.0,222.81,181.84
2016,1,16,17,30,167.0,29.0,6.6,6.0,40.0,136.85,81.34
2016,1,16,17,45,83.5,14.5,6.3,5.5,20.0,48.88,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,206.5,13.0,0.7,2.0,31.0,12.39,0.0
2016,1,17,8,0,413.0,26.0,0.7,3.0,62.0,22.57,13.0
2016,1,17,8,15,515.0,34.5,0.85,3.5,109.0,37.25,20.75
2016,1,17,8,30,617.0,43.0,1.0,4.0,156.0,85.35,45.1
2016,1,17,8,45,675.0,48.5,1.2,5.0,205.5,136.49,82.68
2016,1,17,9,0,733.0,54.0,1.4,6.0,255.0,193.93,131.36
2016,1,17,9,15,770.5,58.0,1.5,6.5,302.5,250.71,183.07
2016,1,17,9,30,808.0,62.0,1.6,7.0,350.0,310.68,237.94
2016,1,17,9,45,829.0,66.0,1.7,7.5,393.0,367.57,289.93
2016,1,17,10,0,850.0,70.0,1.8,8.0,436.0,425.21,341.16
2016,1,17,10,15,867.5,72.5,1.9,8.5,474.0,480.13,388.73
2016,1,17,10,30,885.0,75.0,2.0,9.0,512.0,533.83,433.9
2016,1,17,10,45,892.5,78.0,2.1,9.5,542.5,582.41,473.73
2016,1,17,11,0,900.0,81.0,2.2,10.0,573.0,629.28,511.1
2016,1,17,11,15,908.5,82.5,2.25,10.0,597.0,673.26,546.07
2016,1,17,11,30,917.0,84.0,2.3,10.0,621.0,715.14,578.74
2016,1,17,11,45,918.5,86.5,2.35,10.5,636.5,750.83,603.62
2016,1,17,12,0,920.0,89.0,2.4,11.0,652.0,783.6,626.09
2016,1,17,12,15,922.0,89.5,2.45,11.0,659.5,811.49,646.09
2016,1,17,12,30,924.0,90.0,2.5,11.0,667.0,836.18,663.86
2016,1,17,12,45,920.5,90.5,2.55,11.5,665.5,853.13,674.93
2016,1,17,13,0,917.0,91.0,2.6,12.0,664.0,866.51,683.61
2016,1,17,13,15,913.5,90.5,2.7,12.0,654.5,875.15,690.72
2016,1,17,13,30,910.0,90.0,2.8,12.0,645.0,880.17,695.44
2016,1,17,13,45,902.0,89.5,2.9,12.0,627.0,877.77,695.04
2016,1,17,14,0,894.0,89.0,3.0,12.0,609.0,871.79,692.27
2016,1,17,14,15,884.0,88.0,3.05,12.0,583.5,867.06,690.21
2016,1,17,14,30,874.0,87.0,3.1,12.0,558.0,851.99,680.76
2016,1,17,14,45,640.0,136.0,3.15,12.0,470.5,711.6,578.23
2016,1,17,15,0,406.0,185.0,3.2,12.0,383.0,564.6,463.27
2016,1,17,15,15,384.5,172.5,3.05,11.5,348.0,513.89,425.79
2016,1,17,15,30,363.0,160.0,2.9,11.0,313.0,475.87,396.81
2016,1,17,15,45,343.5,147.5,2.75,11.0,280.0,439.1,367.58
2016,1,17,16,0,324.0,135.0,2.6,11.0,247.0,402.33,337.81
2016,1,17,16,15,308.5,116.5,2.25,10.5,211.0,360.58,303.75
2016,1,17,16,30,293.0,98.0,1.9,10.0,175.0,318.78,268.69
2016,1,17,16,45,261.5,80.5,1.6,9.5,138.5,268.89,225.64
2016,1,17,17,0,230.0,63.0,1.3,9.0,102.0,220.82,182.86
2016,1,17,17,15,175.0,44.5,1.3,8.5,68.5,161.03,128.94
2016,1,17,17,30,120.0,26.0,1.3,8.0,35.0,111.04,68.44
2016,1,17,17,45,60.0,13.0,1.35,7.5,17.5,37.71,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,164.0,15.0,2.2,2.5,29.5,14.3,0.0
2016,1,18,8,0,328.0,30.0,2.5,3.0,59.0,24.4,14.55
2016,1,18,8,15,434.0,40.5,2.45,3.5,105.0,38.97,23.29
2016,1,18,8,30,540.0,51.0,2.4,4.0,151.0,84.67,47.57
2016,1,18,8,45,603.5,58.5,2.4,5.0,200.5,134.25,84.16
2016,1,18,9,0,667.0,66.0,2.4,6.0,250.0,190.87,131.87
2016,1,18,9,15,709.0,71.0,2.35,6.5,297.5,246.42,182.17
2016,1,18,9,30,751.0,76.0,2.3,7.0,345.0,307.0,237.14
2016,1,18,9,45,779.5,80.0,2.3,7.5,389.5,363.74,288.63
2016,1,18,10,0,808.0,84.0,2.3,8.0,434.0,422.13,340.17
2016,1,18,10,15,828.5,87.0,2.2,8.5,472.5,477.11,387.26
2016,1,18,10,30,849.0,90.0,2.1,9.0,511.0,532.24,432.77
2016,1,18,10,45,864.5,91.5,2.05,9.5,543.5,582.88,473.43
2016,1,18,11,0,880.0,93.0,2.0,10.0,576.0,632.57,512.02
2016,1,18,11,15,890.0,94.5,1.95,10.5,600.5,677.5,545.8
2016,1,18,11,30,900.0,96.0,1.9,11.0,625.0,720.51,577.17
2016,1,18,11,45,912.0,94.5,1.85,11.5,643.0,755.69,601.06
2016,1,18,12,0,924.0,93.0,1.8,12.0,661.0,791.86,624.72
2016,1,18,12,15,926.5,93.5,1.7,12.0,669.0,820.39,643.29
2016,1,18,12,30,929.0,94.0,1.6,12.0,677.0,845.73,659.5
2016,1,18,12,45,931.0,93.5,1.55,12.5,677.0,866.25,671.63
2016,1,18,13,0,933.0,93.0,1.5,13.0,677.0,883.32,681.41
2016,1,18,13,15,930.0,92.5,1.35,13.0,668.0,892.68,685.83
2016,1,18,13,30,927.0,92.0,1.2,13.0,659.0,898.37,687.76
2016,1,18,13,45,921.5,90.5,1.1,13.5,641.5,897.09,684.56
2016,1,18,14,0,916.0,89.0,1.0,14.0,624.0,892.13,679.07
2016,1,18,14,15,906.0,87.5,0.9,14.0,598.5,879.76,669.99
2016,1,18,14,30,896.0,86.0,0.8,14.0,573.0,870.98,663.54
2016,1,18,14,45,885.5,83.0,0.75,14.0,540.5,849.57,649.48
2016,1,18,15,0,875.0,80.0,0.7,14.0,508.0,824.94,633.45
2016,1,18,15,15,854.5,77.5,0.7,14.0,468.5,789.96,611.1
2016,1,18,15,30,834.0,75.0,0.7,14.0,429.0,752.58,586.88
2016,1,18,15,45,805.5,71.5,0.75,14.0,384.0,705.91,556.29
2016,1,18,16,0,777.0,68.0,0.8,14.0,339.0,657.91,523.84
2016,1,18,16,15,734.5,63.0,0.8,13.0,290.5,597.6,482.21
2016,1,18,16,30,692.0,58.0,0.8,12.0,242.0,537.68,437.53
2016,1,18,16,45,626.0,51.5,0.85,11.0,192.0,467.75,382.53
2016,1,18,17,0,560.0,45.0,0.9,10.0,142.0,396.91,323.67
2016,1,18,17,15,446.5,35.5,1.0,9.5,96.5,302.17,241.54
2016,1,18,17,30,333.0,26.0,1.1,9.0,51.0,213.64,140.67
2016,1,18,17,45,166.5,13.0,1.25,8.5,25.5,83.0,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,118.5,17.0,3.3,6.5,28.0,16.2,0.0
2016,1,19,8,0,237.0,34.0,3.4,7.0,56.0,26.75,16.28
2016,1,19,8,15,341.5,47.5,3.5,7.0,100.0,42.43,27.0
2016,1,19,8,30,446.0,61.0,3.6,7.0,144.0,86.85,52.54
2016,1,19,8,45,511.5,70.5,3.75,7.5,192.0,133.0,86.56
2016,1,19,9,0,577.0,80.0,3.9,8.0,240.0,186.63,131.36
2016,1,19,9,15,621.5,86.5,4.1,8.5,286.5,239.28,178.53
2016,1,19,9,30,666.0,93.0,4.3,9.0,333.0,296.24,230.06
2016,1,19,9,45,700.5,97.0,4.55,10.0,376.5,351.11,279.41
2016,1,19,10,0,735.0,101.0,4.8,11.0,420.0,408.42,329.81
2016,1,19,10,15,377.5,145.0,5.15,12.0,309.5,323.18,264.64
2016,1,19,10,30,20.0,189.0,5.5,13.0,199.0,188.17,152.59
2016,1,19,10,45,20.5,201.0,5.9,14.0,212.0,201.39,162.93
2016,1,19,11,0,21.0,213.0,6.3,15.0,225.0,214.71,173.06
2016,1,19,11,15,22.0,221.5,6.35,15.5,234.5,225.01,180.92
2016,1,19,11,30,23.0,230.0,6.4,16.0,244.0,235.4,188.84
2016,1,19,11,45,66.5,262.5,6.5,16.5,303.5,308.69,248.38
2016,1,19,12,0,110.0,295.0,6.6,17.0,363.0,379.06,304.71
2016,1,19,12,15,111.5,297.5,6.5,17.0,367.5,387.66,311.35
2016,1,19,12,30,113.0,300.0,6.4,17.0,372.0,396.07,317.97
2016,1,19,12,45,256.0,282.0,6.35,17.0,444.0,518.35,417.8
2016,1,19,13,0,399.0,264.0,6.3,17.0,516.0,623.81,502.86
2016,1,19,13,15,469.5,237.0,6.2,17.0,529.0,672.43,541.73
2016,1,19,13,30,540.0,210.0,6.1,17.0,542.0,709.27,571.83
2016,1,19,13,45,393.0,240.5,6.0,17.5,478.5,609.96,491.7
2016,1,19,14,0,246.0,271.0,5.9,18.0,415.0,509.72,410.06
2016,1,19,14,15,123.0,211.0,5.8,18.0,283.0,336.63,272.0
2016,1,19,14,30,0.0,151.0,5.7,18.0,151.0,145.33,114.27
2016,1,19,14,45,292.5,147.0,5.6,18.0,291.0,416.74,343.12
2016,1,19,15,0,585.0,143.0,5.5,18.0,431.0,668.28,544.51
2016,1,19,15,15,645.5,123.5,5.15,17.5,418.5,684.39,557.35
2016,1,19,15,30,706.0,104.0,4.8,17.0,406.0,694.75,566.22
2016,1,19,15,45,670.5,99.5,4.45,17.0,362.5,645.03,527.72
2016,1,19,16,0,635.0,95.0,4.1,17.0,319.0,594.69,488.04
2016,1,19,16,15,588.5,87.5,3.6,16.5,272.5,533.21,439.25
2016,1,19,16,30,542.0,80.0,3.1,16.0,226.0,472.73,389.88
2016,1,19,16,45,480.0,69.5,2.7,15.5,179.0,401.13,330.15
2016,1,19,17,0,418.0,59.0,2.3,15.0,132.0,332.81,271.15
2016,1,19,17,15,312.0,45.0,2.15,14.5,89.5,243.6,193.46
2016,1,19,17,30,206.0,31.0,2.0,14.0,47.0,161.99,108.42
2016,1,19,17,45,103.0,15.5,1.95,13.5,23.5,58.67,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,117.5,17.5,2.65,3.5,28.0,16.68,0.0
2016,1,20,8,0,235.0,35.0,2.7,4.0,56.0,27.54,17.3
2016,1,20,8,15,337.5,48.5,2.6,4.5,100.5,42.99,27.95
2016,1,20,8,30,440.0,62.0,2.5,5.0,145.0,87.11,53.45
2016,1,20,8,45,303.5,89.5,2.45,5.5,154.0,120.43,85.75
2016,1,20,9,0,167.0,117.0,2.4,6.0,163.0,138.57,108.2
2016,1,20,9,15,190.5,133.0,2.25,6.5,195.0,170.69,135.91
2016,1,20,9,30,214.0,149.0,2.1,7.0,227.0,206.86,167.09
2016,1,20,9,45,210.0,169.0,1.95,8.0,253.0,236.18,192.37
2016,1,20,10,0,206.0,189.0,1.8,9.0,279.0,266.56,217.69
2016,1,20,10,15,199.5,211.0,1.55,9.5,304.0,297.23,242.63
2016,1,20,10,30,193.0,233.0,1.3,10.0,329.0,327.23,266.09
2016,1,20,10,45,139.0,243.5,1.05,10.5,315.5,318.66,257.86
2016,1,20,11,0,85.0,254.0,0.8,11.0,302.0,299.37,240.83
2016,1,20,11,15,88.0,263.5,0.8,11.5,314.5,315.86,253.38
2016,1,20,11,30,91.0,273.0,0.8,12.0,327.0,332.48,265.66
2016,1,20,11,45,70.0,271.0,0.8,12.5,313.5,320.0,254.82
2016,1,20,12,0,49.0,269.0,0.8,13.0,300.0,305.89,242.86
2016,1,20,12,15,30.0,243.0,1.2,13.5,262.0,266.34,212.0
2016,1,20,12,30,11.0,217.0,1.6,14.0,224.0,217.3,172.82
2016,1,20,12,45,15.5,228.0,2.0,14.5,237.5,232.91,185.54
2016,1,20,13,0,20.0,239.0,2.4,15.0,251.0,248.91,198.31
2016,1,20,13,15,24.0,243.0,2.6,15.0,257.5,257.54,205.49
2016,1,20,13,30,28.0,247.0,2.8,15.0,264.0,266.38,212.9
2016,1,20,13,45,32.0,245.5,3.05,15.5,264.5,282.17,225.49
2016,1,20,14,0,36.0,244.0,3.3,16.0,265.0,285.95,228.6
2016,1,20,14,15,53.5,244.0,3.35,16.0,274.0,303.12,243.21
2016,1,20,14,30,71.0,244.0,3.4,16.0,283.0,320.36,257.87
2016,1,20,14,45,61.0,226.5,3.45,16.0,258.5,293.29,236.54
2016,1,20,15,0,51.0,209.0,3.5,16.0,234.0,266.2,215.15
2016,1,20,15,15,368.5,160.0,3.35,15.5,320.0,501.95,412.1
2016,1,20,15,30,686.0,111.0,3.2,15.0,406.0,689.02,560.96
2016,1,20,15,45,642.5,107.5,3.1,14.5,361.5,634.79,519.99
2016,1,20,16,0,599.0,104.0,3.0,14.0,317.0,580.32,478.63
2016,1,20,16,15,551.5,96.0,2.7,13.5,271.0,518.47,429.74
2016,1,20,16,30,504.0,88.0,2.4,13.0,225.0,456.17,379.12
2016,1,20,16,45,429.0,77.0,2.15,13.0,177.5,378.75,313.96
2016,1,20,17,0,354.0,66.0,1.9,13.0,130.0,306.54,251.36
2016,1,20,17,15,256.0,49.5,1.75,12.5,88.0,221.08,176.86
2016,1,20,17,30,158.0,33.0,1.6,12.0,46.0,143.59,99.26
2016,1,20,17,45,79.0,16.5,1.45,11.5,23.0,49.57,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,157.0,15.5,3.75,10.5,30.0,12.46,0.0
2016,1,21,8,0,314.0,31.0,4.1,11.0,60.0,25.18,14.92
2016,1,21,8,15,420.0,41.5,4.45,11.0,106.0,38.86,23.02
2016,1,21,8,30,526.0,52.0,4.8,11.0,152.0,83.75,46.2
2016,1,21,8,45,598.5,58.5,5.15,11.5,202.5,132.89,81.41
2016,1,21,9,0,671.0,65.0,5.5,12.0,253.0,190.15,128.79
2016,1,21,9,15,713.0,70.0,5.9,12.0,301.0,246.12,179.49
2016,1,21,9,30,755.0,75.0,6.3,12.0,349.0,307.2,235.51
2016,1,21,9,45,783.0,79.0,6.7,12.0,393.5,364.23,288.48
2016,1,21,10,0,811.0,83.0,7.1,12.0,438.0,422.87,342.09
2016,1,21,10,15,830.0,86.0,7.4,12.0,477.0,477.6,391.58
2016,1,21,10,30,849.0,89.0,7.7,12.0,516.0,532.34,440.08
2016,1,21,10,45,854.5,94.0,8.0,12.5,546.5,581.33,482.03
2016,1,21,11,0,860.0,99.0,8.3,13.0,577.0,628.59,521.59
2016,1,21,11,15,868.0,100.5,8.4,13.0,600.5,671.84,557.93
2016,1,21,11,30,876.0,102.0,8.5,13.0,624.0,713.08,592.09
2016,1,21,11,45,882.0,102.5,8.65,13.0,640.0,749.59,621.41
2016,1,21,12,0,888.0,103.0,8.8,13.0,656.0,783.52,647.83
2016,1,21,12,15,890.0,103.5,8.75,13.0,664.0,811.6,669.23
2016,1,21,12,30,892.0,104.0,8.7,13.0,672.0,836.56,688.24
2016,1,21,12,45,893.0,103.5,8.65,13.5,671.5,856.35,701.99
2016,1,21,13,0,894.0,103.0,8.6,14.0,671.0,872.75,713.2
2016,1,21,13,15,490.5,196.0,8.35,14.0,507.0,646.69,533.22
2016,1,21,13,30,87.0,289.0,8.1,14.0,343.0,376.24,306.25
2016,1,21,13,45,58.5,263.5,7.9,14.0,299.5,325.24,264.8
2016,1,21,14,0,30.0,238.0,7.7,14.0,256.0,273.72,222.27
2016,1,21,14,15,455.0,164.0,7.55,14.0,416.0,593.56,493.79
2016,1,21,14,30,880.0,90.0,7.4,14.0,576.0,867.81,710.74
2016,1,21,14,45,866.0,88.5,7.25,14.0,544.0,845.59,693.4
2016,1,21,15,0,852.0,87.0,7.1,14.0,512.0,820.31,674.88
2016,1,21,15,15,834.0,84.0,7.05,13.5,473.5,787.15,651.8
2016,1,21,15,30,816.0,81.0,7.0,13.0,435.0,751.52,626.52
2016,1,21,15,45,801.0,74.5,6.95,13.0,392.5,711.76,596.43
2016,1,21,16,0,786.0,68.0,6.9,13.0,350.0,669.9,564.14
2016,1,21,16,15,747.5,63.5,6.5,12.0,301.5,612.42,519.61
2016,1,21,16,30,709.0,59.0,6.1,11.0,253.0,554.99,472.55
2016,1,21,16,45,662.5,51.0,5.75,10.5,204.5,489.19,415.49
2016,1,21,17,0,616.0,43.0,5.4,10.0,156.0,425.16,357.56
2016,1,21,17,15,507.5,34.5,5.05,9.5,108.0,330.27,271.42
2016,1,21,17,30,399.0,26.0,4.7,9.0,60.0,251.37,183.77
2016,1,21,17,45,199.5,13.0,4.35,8.5,30.0,98.31,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
