Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,176.0,19.0,1.45,11.0,38.5,15.06,0.99
2016,2,1,8,0,352.0,38.0,1.6,12.0,77.0,30.87,20.82
2016,2,1,8,15,451.5,48.0,1.75,12.5,125.5,44.73,27.43
2016,2,1,8,30,551.0,58.0,1.9,13.0,174.0,91.23,51.11
2016,2,1,8,45,275.5,57.5,2.1,14.0,115.5,88.32,57.39
2016,2,1,9,0,0.0,57.0,2.3,15.0,57.0,52.99,39.62
2016,2,1,9,15,0.0,86.5,2.6,15.5,86.5,80.13,62.45
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,107.37,84.93
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,121.12,95.73
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,134.97,106.46
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,236.36,188.19
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,345.52,274.79
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,488.47,389.43
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,649.94,516.66
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,695.66,552.74
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,739.35,586.82
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,776.35,613.25
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,810.4,637.45
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,840.01,659.23
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,866.43,678.79
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,886.73,693.14
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,903.49,705.03
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,913.67,713.24
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,920.16,718.98
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,919.12,719.45
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,921.78,722.79
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,910.52,715.51
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,895.7,705.81
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,870.3,688.43
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,841.89,668.86
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,807.3,644.86
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,770.29,618.9
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,723.03,583.72
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,671.14,544.63
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,612.25,499.81
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,553.78,453.18
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,478.31,390.88
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,406.21,329.98
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,318.36,255.72
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,237.86,184.75
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,117.63,64.85
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,12.72,0.83
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,26.03,16.97
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,43.03,24.8
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,94.56,49.87
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,149.57,89.92
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,210.77,141.41
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,271.31,196.2
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,334.96,254.23
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,395.58,309.56
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,457.44,364.75
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,516.01,415.37
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,574.25,464.1
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,627.84,507.72
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,679.86,548.79
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,726.83,586.03
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,771.49,619.6
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,811.4,647.35
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,848.3,672.64
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,879.18,694.19
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,906.63,713.2
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,927.87,728.01
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,945.34,740.22
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,956.25,747.53
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,963.21,752.18
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,963.46,751.11
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,959.77,747.45
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,949.55,741.56
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,935.6,733.15
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,913.79,718.19
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,888.61,700.93
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,855.07,677.21
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,825.68,657.21
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,780.62,624.56
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,733.74,590.26
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,676.25,548.79
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,618.43,505.82
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,545.67,448.3
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,480.23,393.74
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,389.14,317.66
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,305.48,243.44
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,180.54,111.98
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,50.76,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,12.22,1.39
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,27.34,18.65
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,42.66,24.65
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,95.17,51.12
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,150.48,92.49
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,212.53,146.48
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,273.49,203.6
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,338.44,264.59
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,399.91,321.48
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,462.37,377.51
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,520.7,429.91
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,578.44,480.33
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,632.72,525.75
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,685.41,568.56
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,732.88,605.95
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,777.95,638.85
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,816.71,666.24
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,852.21,690.98
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,883.88,713.45
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,912.08,733.25
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,932.9,746.9
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,949.86,757.82
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,961.89,766.35
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,969.95,772.19
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,970.8,771.51
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,967.66,768.19
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,957.21,762.69
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,942.92,754.6
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,921.83,740.6
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,897.36,724.2
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,864.34,700.76
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,828.52,675.18
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,790.93,648.07
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,744.57,613.93
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,687.59,571.56
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,630.15,528.18
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,559.52,470.46
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,490.75,411.49
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,401.85,335.0
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,325.52,264.78
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,207.04,137.74
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,79.7,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,13.17,2.63
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,27.22,18.7
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,42.82,24.28
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,96.0,50.81
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,152.64,93.01
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,214.95,146.24
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,276.12,201.88
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,340.13,260.02
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,402.88,315.82
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,465.27,369.52
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,523.83,419.9
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,581.86,468.39
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,636.24,511.85
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,689.11,552.89
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,737.57,589.93
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,783.66,622.77
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,822.09,648.54
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,856.99,671.67
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,888.03,692.27
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,915.61,710.41
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,939.35,725.1
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,959.4,737.31
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,970.99,744.04
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,978.58,748.21
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,980.56,749.4
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,978.53,748.12
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,967.64,741.06
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,952.89,731.65
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,927.8,715.33
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,899.57,697.01
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,873.49,678.89
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,837.29,653.62
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,792.17,622.64
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,745.15,589.95
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,687.62,550.98
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,629.67,510.4
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,558.05,455.93
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,488.31,399.96
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,404.96,331.53
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,323.35,260.15
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,206.94,142.07
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,78.9,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,14.28,3.89
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,29.37,20.55
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,44.74,26.48
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,95.01,52.64
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,149.16,93.44
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,211.06,146.52
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,269.7,199.86
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,331.57,256.22
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,391.27,310.29
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,451.99,364.04
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,473.19,384.65
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,480.93,392.28
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,525.42,428.34
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,569.01,462.6
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,593.59,481.58
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,617.1,499.18
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,643.77,518.35
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,668.16,535.4
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,686.48,548.76
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,702.41,560.3
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,714.84,569.45
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,725.06,576.96
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,728.63,579.63
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,729.91,580.7
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,847.74,671.02
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,943.73,738.42
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,940.79,737.6
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,926.71,729.79
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,899.67,711.52
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,869.61,691.16
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,835.27,668.34
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,798.35,643.44
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,756.27,613.49
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,708.4,578.78
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,650.61,536.27
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,592.88,491.88
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,519.65,432.32
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,449.06,372.89
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,360.94,298.95
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,279.65,227.21
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,153.2,107.74
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.25,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,9.53,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,18.41,7.22
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,28.31,19.54
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,44.67,25.62
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,96.6,52.76
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,153.87,96.18
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,214.8,148.88
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,275.07,204.77
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,338.5,263.94
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,399.95,321.04
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,462.94,378.25
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,521.5,430.25
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,579.28,480.1
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,634.48,526.46
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,688.54,570.62
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,736.14,609.58
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,781.41,644.23
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,822.06,673.48
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,859.72,700.18
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,890.96,722.8
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,918.72,742.74
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,941.61,759.25
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,960.73,773.01
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,972.34,781.06
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,979.96,786.29
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,981.51,787.2
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,979.04,785.32
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,969.6,778.5
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,956.31,769.03
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,931.81,751.41
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,904.11,731.56
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,871.57,708.9
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,843.14,689.27
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,799.73,657.08
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,754.25,623.06
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,697.67,580.08
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,640.53,536.51
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,571.72,480.56
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,504.4,422.93
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,417.63,348.54
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,336.51,275.38
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,233.25,170.13
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,106.12,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.34,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,21.67,10.31
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,32.86,23.89
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,49.72,30.48
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,100.19,57.57
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,153.47,97.28
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,216.35,150.79
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,276.06,205.11
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,338.98,262.26
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,399.99,317.05
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,462.6,371.68
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,520.9,422.03
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,578.92,470.67
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,631.48,513.02
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,683.49,553.71
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,730.79,590.38
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,775.83,623.26
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,814.62,650.51
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,850.31,675.34
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,881.41,697.49
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,909.16,717.22
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,931.64,731.79
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,950.5,743.83
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,961.46,751.07
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,968.51,755.68
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,970.82,756.02
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,969.19,753.78
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,958.43,745.96
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,943.89,735.68
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,921.78,718.77
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,896.31,699.89
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,871.34,683.37
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,836.22,659.41
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,792.1,627.53
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,745.97,593.89
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,689.05,555.37
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,631.68,515.19
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,561.94,462.0
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,493.95,407.06
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,412.45,338.98
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,332.55,268.77
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,221.73,162.53
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,93.73,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,10.48,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,23.48,12.1
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,35.48,25.96
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,56.93,40.4
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,92.24,64.2
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,129.9,94.54
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,169.76,128.85
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,213.41,166.87
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,260.65,208.17
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,315.04,254.81
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,374.4,305.39
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,400.58,328.29
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,415.38,340.52
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,547.25,449.62
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,692.29,567.4
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,740.15,605.65
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,785.61,639.65
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,825.15,667.95
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,861.37,693.6
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,893.67,717.13
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,922.52,738.12
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,945.69,753.8
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,965.09,766.81
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,977.23,775.54
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,985.34,781.53
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,988.11,784.13
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,986.82,783.99
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,977.27,777.73
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,963.82,768.82
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,944.13,755.77
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,920.73,740.09
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,889.13,718.91
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,854.51,695.37
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,812.67,665.09
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,768.58,632.77
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,714.16,592.49
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,659.07,550.7
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,597.87,501.5
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,532.08,445.65
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,448.89,374.26
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,370.84,303.63
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,260.87,196.67
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,139.19,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,11.44,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,19.23,9.33
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,27.56,18.98
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,45.49,24.21
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,98.89,51.73
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,154.86,93.96
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,216.11,146.75
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,279.09,203.96
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,342.54,261.57
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,403.2,316.05
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,464.49,369.57
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,522.69,419.44
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,580.28,467.26
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,633.53,510.32
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,685.12,550.92
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,732.77,587.09
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,778.01,618.78
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,815.75,644.65
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,849.87,667.75
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,880.66,689.36
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,908.05,708.55
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,930.48,722.87
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,949.23,734.63
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,960.64,742.4
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,968.12,747.6
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,969.59,748.77
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,967.11,747.39
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,957.25,740.62
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,943.6,731.39
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,921.6,716.85
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,896.28,700.07
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,863.71,678.01
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,828.35,653.93
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,792.78,628.53
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,748.15,596.24
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,693.3,557.54
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,637.85,517.32
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,571.47,466.65
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,506.46,413.75
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,422.13,344.79
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,343.26,276.55
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,243.01,182.2
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,137.24,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.11,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,21.67,11.6
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,29.36,20.58
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,48.23,26.58
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,100.88,54.27
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,156.3,95.99
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,217.27,148.05
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,277.46,202.67
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,340.45,259.8
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,402.19,314.72
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,463.36,367.59
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,521.83,416.79
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,579.89,463.93
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,632.7,504.72
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,683.95,542.87
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,731.67,578.02
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,777.12,608.61
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,816.52,634.4
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,852.93,657.79
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,884.41,677.83
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,912.47,695.44
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,933.99,708.53
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,951.73,719.14
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,963.61,726.9
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,971.55,732.19
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,972.98,732.25
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,970.46,729.88
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,960.5,724.11
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,946.74,715.97
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,925.05,702.55
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,899.99,686.93
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,868.26,666.25
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,833.68,643.49
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,795.12,616.87
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,747.78,583.74
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,693.16,547.63
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,637.91,509.87
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,566.1,457.45
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,500.78,406.43
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,417.31,338.94
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,339.72,272.39
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,233.07,175.33
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,127.31,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,48.74,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.02,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,22.97,12.65
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,30.24,20.9
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,50.32,27.0
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,104.39,55.22
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,160.69,97.12
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,222.47,149.25
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,283.84,203.83
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,347.92,260.54
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,410.87,315.41
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,473.19,368.22
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,532.01,417.38
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,590.32,464.65
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,644.36,506.4
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,696.83,545.67
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,744.22,579.95
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,789.18,609.71
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,827.71,634.41
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,862.78,656.36
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,893.64,676.48
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,921.01,694.45
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,941.89,706.83
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,958.94,716.67
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,969.99,723.69
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,977.09,728.22
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,976.28,727.91
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,971.54,725.18
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,961.34,719.77
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,947.39,711.98
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,925.25,697.66
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,899.77,681.19
2016,2,11,15,15,885.5,85.5,3.25,24.5,567.5,874.27,665.15
2016,2,11,15,30,869.0,83.0,3.0,24.0,527.0,838.52,641.89
2016,2,11,15,45,843.0,80.5,2.75,24.0,480.0,792.57,610.1
2016,2,11,16,0,817.0,78.0,2.5,24.0,433.0,744.89,576.81
2016,2,11,16,15,784.0,74.0,2.35,22.5,382.0,688.86,540.72
2016,2,11,16,30,751.0,70.0,2.2,21.0,331.0,632.33,502.95
2016,2,11,16,45,700.0,64.5,2.1,20.0,277.5,566.25,454.62
2016,2,11,17,0,649.0,59.0,2.0,19.0,224.0,498.42,401.99
2016,2,11,17,15,570.5,51.0,2.1,18.0,171.0,414.3,334.42
