Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,30,492.0,43.0,2.2,17.0,118.0,336.1,267.97
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,230.78,173.76
2016,2,11,18,0,213.0,18.0,2.4,16.0,28.0,127.03,0.0
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,48.23,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,86.5,7.0,2.15,9.0,10.5,0.0,0.0
2016,2,12,7,30,173.0,14.0,2.5,10.0,21.0,13.34,0.0
2016,2,12,7,45,325.0,27.0,2.85,11.0,64.5,21.42,11.72
2016,2,12,8,0,477.0,40.0,3.2,12.0,108.0,31.08,21.69
2016,2,12,8,15,560.5,48.5,3.05,12.5,161.0,51.29,28.42
2016,2,12,8,30,644.0,57.0,2.9,13.0,214.0,103.37,56.61
2016,2,12,8,45,697.0,62.5,2.75,14.0,268.0,160.63,99.63
2016,2,12,9,0,750.0,68.0,2.6,15.0,322.0,221.13,150.38
2016,2,12,9,15,784.0,72.5,2.6,16.0,373.5,281.18,203.33
2016,2,12,9,30,818.0,77.0,2.6,17.0,425.0,344.23,258.47
2016,2,12,9,45,842.0,80.0,2.65,18.0,472.5,404.61,310.5
2016,2,12,10,0,866.0,83.0,2.7,19.0,520.0,466.13,361.68
2016,2,12,10,15,882.0,85.5,2.8,19.5,561.0,524.01,409.2
2016,2,12,10,30,898.0,88.0,2.9,20.0,602.0,580.88,454.44
2016,2,12,10,45,909.5,90.0,3.0,21.0,636.0,633.98,494.56
2016,2,12,11,0,921.0,92.0,3.1,22.0,670.0,685.65,532.3
2016,2,12,11,15,928.5,93.5,3.15,22.5,696.0,732.41,566.22
2016,2,12,11,30,936.0,95.0,3.2,23.0,722.0,776.91,596.12
2016,2,12,11,45,939.5,96.5,3.25,23.5,739.5,815.91,621.59
2016,2,12,12,0,943.0,98.0,3.3,24.0,757.0,851.95,644.82
2016,2,12,12,15,945.0,98.5,3.3,24.0,766.0,882.57,665.2
2016,2,12,12,30,947.0,99.0,3.3,24.0,775.0,909.84,683.3
2016,2,12,12,45,945.0,99.5,3.3,24.0,775.0,930.16,696.77
2016,2,12,13,0,943.0,100.0,3.3,24.0,775.0,946.75,707.85
2016,2,12,13,15,940.0,99.5,3.3,24.0,766.0,957.54,715.2
2016,2,12,13,30,937.0,99.0,3.3,24.0,757.0,964.49,720.17
2016,2,12,13,45,930.0,98.5,3.3,24.0,739.0,963.94,720.31
2016,2,12,14,0,923.0,98.0,3.3,24.0,721.0,959.53,718.09
2016,2,12,14,15,914.5,97.0,3.3,24.0,695.5,949.42,712.22
2016,2,12,14,30,906.0,96.0,3.3,24.0,670.0,935.65,704.06
2016,2,12,14,45,882.0,98.0,3.3,24.0,634.0,915.76,691.88
2016,2,12,15,0,858.0,100.0,3.3,24.0,598.0,885.22,672.47
2016,2,12,15,15,840.0,97.5,3.2,23.5,558.0,851.8,651.73
2016,2,12,15,30,822.0,95.0,3.1,23.0,518.0,815.73,628.97
2016,2,12,15,45,796.0,91.5,3.05,22.5,471.5,769.68,599.08
2016,2,12,16,0,770.0,88.0,3.0,22.0,425.0,722.0,567.49
2016,2,12,16,15,735.0,83.0,2.75,21.0,374.5,669.06,531.38
2016,2,12,16,30,700.0,78.0,2.5,20.0,324.0,611.86,491.05
2016,2,12,16,45,647.0,72.0,2.25,19.0,271.5,541.78,437.99
2016,2,12,17,0,594.0,66.0,2.0,18.0,219.0,473.98,384.5
2016,2,12,17,15,515.5,56.5,2.05,17.0,167.0,390.2,316.74
2016,2,12,17,30,437.0,47.0,2.1,16.0,115.0,312.35,250.51
2016,2,12,17,45,305.0,33.0,2.15,15.5,71.5,211.32,160.74
2016,2,12,18,0,173.0,19.0,2.2,15.0,28.0,112.31,4.57
2016,2,12,18,15,86.5,9.5,2.25,14.5,14.0,41.38,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,13,7,15,41.0,7.5,2.3,8.5,9.0,0.0,0.0
2016,2,13,7,30,82.0,15.0,2.3,9.0,18.0,14.3,0.0
2016,2,13,7,45,205.0,33.0,2.3,9.5,58.5,25.81,15.7
2016,2,13,8,0,328.0,51.0,2.3,10.0,99.0,39.25,29.18
2016,2,13,8,15,409.0,64.0,2.3,10.5,148.5,60.52,38.92
2016,2,13,8,30,490.0,77.0,2.3,11.0,198.0,108.84,67.85
2016,2,13,8,45,549.5,85.5,2.3,12.0,250.5,158.05,104.71
2016,2,13,9,0,609.0,94.0,2.3,13.0,303.0,214.31,151.36
2016,2,13,9,15,647.5,101.0,2.25,13.5,353.0,270.16,200.28
2016,2,13,9,30,686.0,108.0,2.2,14.0,403.0,329.8,252.27
2016,2,13,9,45,715.0,112.5,2.2,15.0,449.0,386.85,300.97
2016,2,13,10,0,744.0,117.0,2.2,16.0,495.0,445.89,349.71
2016,2,13,10,15,764.0,121.0,2.35,16.5,535.5,501.63,395.48
2016,2,13,10,30,784.0,125.0,2.5,17.0,576.0,557.73,440.22
2016,2,13,10,45,800.0,127.0,2.65,18.0,610.0,609.5,479.65
2016,2,13,11,0,816.0,129.0,2.8,19.0,644.0,659.96,516.98
2016,2,13,11,15,826.5,131.0,2.95,19.5,670.5,705.94,551.04
2016,2,13,11,30,837.0,133.0,3.1,20.0,697.0,750.21,583.19
2016,2,13,11,45,871.0,121.0,3.3,20.5,721.5,795.83,614.89
2016,2,13,12,0,905.0,109.0,3.5,21.0,746.0,835.66,641.99
2016,2,13,12,15,908.0,109.5,3.6,21.0,755.5,866.16,663.22
2016,2,13,12,30,911.0,110.0,3.7,21.0,765.0,893.48,682.32
2016,2,13,12,45,913.0,109.5,3.8,21.5,766.0,915.55,696.55
2016,2,13,13,0,915.0,109.0,3.9,22.0,767.0,934.13,708.46
2016,2,13,13,15,912.5,108.5,4.0,22.0,759.0,945.1,716.66
2016,2,13,13,30,910.0,108.0,4.1,22.0,751.0,952.33,722.51
2016,2,13,13,45,907.0,106.0,4.25,22.0,734.5,953.67,724.78
2016,2,13,14,0,904.0,104.0,4.4,22.0,718.0,951.24,724.63
2016,2,13,14,15,896.0,102.5,4.45,22.0,693.0,941.1,718.8
2016,2,13,14,30,888.0,101.0,4.5,22.0,668.0,935.1,716.2
2016,2,13,14,45,871.0,101.0,4.55,22.0,634.0,911.57,701.45
2016,2,13,15,0,854.0,101.0,4.6,22.0,600.0,884.88,684.57
2016,2,13,15,15,837.0,98.0,4.5,21.5,560.0,851.74,663.34
2016,2,13,15,30,820.0,95.0,4.4,21.0,520.0,815.92,640.06
2016,2,13,15,45,798.0,91.0,4.35,21.0,474.5,772.48,610.13
2016,2,13,16,0,776.0,87.0,4.3,21.0,429.0,727.2,578.51
2016,2,13,16,15,742.5,82.0,3.85,20.0,379.0,674.88,541.88
2016,2,13,16,30,709.0,77.0,3.4,19.0,329.0,618.36,501.09
2016,2,13,16,45,661.0,70.5,3.0,18.5,276.5,550.51,448.23
2016,2,13,17,0,613.0,64.0,2.6,18.0,224.0,484.55,394.78
2016,2,13,17,15,536.0,55.5,2.5,17.0,172.0,401.82,327.16
2016,2,13,17,30,459.0,47.0,2.4,16.0,120.0,324.82,261.18
2016,2,13,17,45,328.5,33.5,2.3,15.5,75.5,223.59,171.33
2016,2,13,18,0,198.0,20.0,2.2,15.0,31.0,125.18,23.39
2016,2,13,18,15,99.0,10.0,2.3,14.5,15.5,46.65,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,57.5,8.5,4.2,11.5,11.0,8.1,0.0
2016,2,14,7,30,115.0,17.0,4.5,12.0,22.0,13.46,0.0
2016,2,14,7,45,255.5,32.5,4.8,12.5,64.0,26.32,16.1
2016,2,14,8,0,396.0,48.0,5.1,13.0,106.0,38.12,27.84
2016,2,14,8,15,479.5,58.0,5.5,14.0,157.5,58.95,35.41
2016,2,14,8,30,563.0,68.0,5.9,15.0,209.0,107.67,62.85
2016,2,14,8,45,619.5,74.5,6.35,16.0,261.5,159.29,101.56
2016,2,14,9,0,676.0,81.0,6.8,17.0,314.0,217.43,150.31
2016,2,14,9,15,338.0,88.5,6.85,17.5,205.0,174.0,129.83
2016,2,14,9,30,0.0,96.0,6.9,18.0,96.0,89.13,68.99
2016,2,14,9,45,0.0,107.0,7.0,18.5,107.0,99.43,77.2
2016,2,14,10,0,0.0,118.0,7.1,19.0,118.0,109.78,85.32
2016,2,14,10,15,0.0,127.5,7.0,19.0,127.5,118.78,92.45
2016,2,14,10,30,0.0,137.0,6.9,19.0,137.0,127.84,99.58
2016,2,14,10,45,0.0,140.0,6.8,19.5,140.0,130.82,101.58
2016,2,14,11,0,0.0,143.0,6.7,20.0,143.0,133.8,103.58
2016,2,14,11,15,0.0,148.5,6.5,20.5,148.5,139.16,107.5
2016,2,14,11,30,0.0,154.0,6.3,21.0,154.0,144.55,111.43
2016,2,14,11,45,58.0,249.5,6.1,21.5,291.0,287.62,225.73
2016,2,14,12,0,116.0,345.0,5.9,22.0,428.0,434.93,339.47
2016,2,14,12,15,260.0,329.5,5.7,22.0,517.5,561.19,438.06
2016,2,14,12,30,404.0,314.0,5.5,22.0,607.0,676.77,526.57
2016,2,14,12,45,365.5,325.0,5.3,22.5,590.0,667.23,516.56
2016,2,14,13,0,327.0,336.0,5.1,23.0,573.0,654.95,505.07
2016,2,14,13,15,336.0,330.0,5.0,23.0,571.0,664.42,512.32
2016,2,14,13,30,345.0,324.0,4.9,23.0,569.0,672.54,518.54
2016,2,14,13,45,367.0,310.0,4.85,23.0,565.0,682.14,526.56
2016,2,14,14,0,389.0,296.0,4.8,23.0,561.0,690.03,533.42
2016,2,14,14,15,456.0,261.0,4.7,23.0,561.5,726.34,561.94
2016,2,14,14,30,523.0,226.0,4.6,23.0,562.0,747.48,579.53
2016,2,14,14,45,400.0,245.5,4.6,23.0,495.0,642.03,500.88
2016,2,14,15,0,277.0,265.0,4.6,23.0,428.0,553.53,433.21
2016,2,14,15,15,362.5,228.5,4.45,22.5,427.0,581.4,458.5
2016,2,14,15,30,448.0,192.0,4.3,22.0,426.0,617.64,489.12
2016,2,14,15,45,415.5,179.5,4.2,22.0,382.0,566.36,450.81
2016,2,14,16,0,383.0,167.0,4.1,22.0,338.0,502.15,402.74
2016,2,14,16,15,354.5,154.0,3.55,21.0,298.0,454.75,367.28
2016,2,14,16,30,326.0,141.0,3.0,20.0,258.0,408.32,331.62
2016,2,14,16,45,302.0,121.0,2.55,19.5,216.5,357.1,291.0
2016,2,14,17,0,278.0,101.0,2.1,19.0,175.0,306.86,250.02
2016,2,14,17,15,236.5,81.0,2.0,18.0,134.0,247.71,201.15
2016,2,14,17,30,195.0,61.0,1.9,17.0,93.0,191.76,153.27
2016,2,14,17,45,121.5,41.0,1.85,16.5,58.5,123.82,93.52
2016,2,14,18,0,48.0,21.0,1.8,16.0,24.0,48.97,11.27
2016,2,14,18,15,24.0,10.5,1.85,15.5,12.0,19.03,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,72.5,9.0,4.0,9.5,12.0,8.58,0.0
2016,2,15,7,30,145.0,18.0,4.1,10.0,24.0,14.25,0.0
2016,2,15,7,45,284.5,32.0,4.2,10.5,67.5,25.65,15.93
2016,2,15,8,0,424.0,46.0,4.3,11.0,111.0,36.02,26.28
2016,2,15,8,15,507.0,56.0,4.55,12.0,163.5,58.51,34.42
2016,2,15,8,30,590.0,66.0,4.8,13.0,216.0,109.08,63.28
2016,2,15,8,45,648.5,72.0,5.05,14.0,270.5,162.36,103.57
2016,2,15,9,0,707.0,78.0,5.3,15.0,325.0,222.36,154.18
2016,2,15,9,15,742.5,82.5,5.35,15.5,376.5,281.01,206.73
2016,2,15,9,30,778.0,87.0,5.4,16.0,428.0,344.64,263.46
2016,2,15,9,45,808.5,89.5,5.5,17.0,476.0,405.21,316.45
2016,2,15,10,0,839.0,92.0,5.6,18.0,524.0,467.7,369.53
2016,2,15,10,15,856.0,94.5,5.6,18.0,565.5,525.03,418.44
2016,2,15,10,30,873.0,97.0,5.6,18.0,607.0,582.15,465.88
2016,2,15,10,45,887.5,98.5,5.6,18.5,641.5,636.24,508.85
2016,2,15,11,0,902.0,100.0,5.6,19.0,676.0,687.31,548.38
2016,2,15,11,15,910.0,101.5,5.6,19.5,702.5,733.88,583.47
2016,2,15,11,30,918.0,103.0,5.6,20.0,729.0,778.27,614.54
2016,2,15,11,45,920.5,105.0,5.7,20.5,746.5,816.6,641.02
2016,2,15,12,0,923.0,107.0,5.8,21.0,764.0,851.95,665.22
2016,2,15,12,15,925.5,107.5,5.7,21.0,773.5,882.61,686.26
2016,2,15,12,30,928.0,108.0,5.6,21.0,783.0,909.99,704.9
2016,2,15,12,45,933.5,105.5,5.6,21.5,784.5,933.32,719.84
2016,2,15,13,0,939.0,103.0,5.6,22.0,786.0,953.17,732.36
2016,2,15,13,15,937.5,102.5,5.45,22.0,778.0,965.31,740.03
2016,2,15,13,30,936.0,102.0,5.3,22.0,770.0,973.61,745.15
2016,2,15,13,45,939.0,97.5,5.15,22.0,755.0,977.67,747.42
2016,2,15,14,0,942.0,93.0,5.0,22.0,740.0,977.77,747.11
2016,2,15,14,15,935.5,91.5,4.85,21.5,715.0,968.7,742.06
2016,2,15,14,30,929.0,90.0,4.7,21.0,690.0,955.83,734.55
2016,2,15,14,45,921.5,87.5,4.6,21.0,658.0,937.2,722.1
2016,2,15,15,0,914.0,85.0,4.5,21.0,626.0,915.01,707.31
2016,2,15,15,15,900.0,82.5,4.25,20.5,586.0,883.83,686.88
2016,2,15,15,30,886.0,80.0,4.0,20.0,546.0,849.72,664.56
2016,2,15,15,45,872.5,75.5,3.8,20.0,501.0,817.76,642.63
2016,2,15,16,0,859.0,71.0,3.6,20.0,456.0,776.14,613.5
2016,2,15,16,15,830.0,67.5,3.05,19.0,404.5,721.91,575.33
2016,2,15,16,30,801.0,64.0,2.5,18.0,353.0,666.84,535.53
2016,2,15,16,45,762.0,58.5,2.0,17.5,299.5,602.13,486.4
2016,2,15,17,0,723.0,53.0,1.5,17.0,246.0,538.26,434.38
2016,2,15,17,15,652.5,46.5,1.45,16.0,191.0,456.15,368.87
2016,2,15,17,30,582.0,40.0,1.4,15.0,136.0,378.74,303.59
2016,2,15,17,45,454.5,30.0,1.35,14.0,88.0,275.73,213.57
2016,2,15,18,0,327.0,20.0,1.3,13.0,40.0,178.36,71.23
2016,2,15,18,15,163.5,10.0,1.3,13.0,20.0,71.24,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,0.0,14.5,3.35,10.0,14.5,13.82,0.0
2016,2,16,7,30,0.0,29.0,3.6,11.0,29.0,24.66,0.0
2016,2,16,7,45,237.5,36.5,3.85,12.0,73.5,28.48,18.38
2016,2,16,8,0,475.0,44.0,4.1,13.0,118.0,34.01,24.35
2016,2,16,8,15,553.5,52.5,4.2,14.0,170.5,57.47,31.9
2016,2,16,8,30,632.0,61.0,4.3,15.0,223.0,109.34,61.12
2016,2,16,8,45,681.0,67.0,4.4,16.0,277.0,163.87,102.57
2016,2,16,9,0,730.0,73.0,4.5,17.0,331.0,226.17,155.17
2016,2,16,9,15,763.0,77.0,4.7,17.5,382.0,284.77,207.46
2016,2,16,9,30,796.0,81.0,4.9,18.0,433.0,346.29,262.22
2016,2,16,9,45,819.0,84.5,5.15,19.0,479.5,405.97,314.32
2016,2,16,10,0,842.0,88.0,5.4,20.0,526.0,466.73,365.81
2016,2,16,10,15,858.5,90.5,5.25,20.5,566.5,524.0,413.13
2016,2,16,10,30,875.0,93.0,5.1,21.0,607.0,581.0,458.59
2016,2,16,10,45,885.0,96.0,5.0,22.0,640.5,634.05,498.66
2016,2,16,11,0,895.0,99.0,4.9,23.0,674.0,683.73,534.79
2016,2,16,11,15,903.0,100.5,4.65,23.0,700.5,730.05,568.76
2016,2,16,11,30,911.0,102.0,4.4,23.0,727.0,774.21,598.46
2016,2,16,11,45,904.5,108.5,4.2,23.5,742.0,810.09,621.21
2016,2,16,12,0,898.0,115.0,4.0,24.0,757.0,842.49,641.15
2016,2,16,12,15,900.5,115.5,3.75,24.0,766.5,872.53,660.19
2016,2,16,12,30,903.0,116.0,3.5,24.0,776.0,899.39,676.78
2016,2,16,12,45,901.5,116.5,3.3,24.5,776.0,919.43,687.52
2016,2,16,13,0,900.0,117.0,3.1,25.0,776.0,935.9,695.77
2016,2,16,13,15,897.5,116.5,2.95,25.0,767.5,946.76,701.98
2016,2,16,13,30,895.0,116.0,2.8,25.0,759.0,953.92,705.83
2016,2,16,13,45,890.0,114.5,2.65,25.0,742.0,961.74,710.21
2016,2,16,14,0,885.0,113.0,2.5,25.0,725.0,958.21,707.17
2016,2,16,14,15,876.5,111.5,2.6,25.0,699.5,947.74,702.07
2016,2,16,14,30,868.0,110.0,2.7,25.0,674.0,933.64,694.71
2016,2,16,14,45,857.5,107.0,2.8,25.0,641.5,912.5,682.67
2016,2,16,15,0,847.0,104.0,2.9,25.0,609.0,888.04,668.41
2016,2,16,15,15,758.0,116.5,2.95,24.5,546.0,815.12,621.44
2016,2,16,15,30,669.0,129.0,3.0,24.0,483.0,738.75,571.05
2016,2,16,15,45,721.0,109.0,3.1,23.5,461.0,740.66,576.16
2016,2,16,16,0,773.0,89.0,3.2,23.0,439.0,732.1,573.19
2016,2,16,16,15,740.0,84.5,3.0,22.0,388.5,680.53,538.39
2016,2,16,16,30,707.0,80.0,2.8,21.0,338.0,624.74,499.7
2016,2,16,16,45,665.5,72.5,2.65,20.5,286.0,559.65,450.83
2016,2,16,17,0,624.0,65.0,2.5,20.0,234.0,495.95,400.76
2016,2,16,17,15,549.5,56.5,2.6,19.0,181.5,413.62,334.89
2016,2,16,17,30,475.0,48.0,2.7,18.0,129.0,336.83,270.2
2016,2,16,17,45,355.5,35.5,2.85,17.0,83.5,240.26,186.15
2016,2,16,18,0,236.0,23.0,3.0,16.0,38.0,148.32,68.43
2016,2,16,18,15,118.0,11.5,3.1,15.5,19.0,55.63,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,17,7,15,122.5,9.5,1.7,7.5,16.0,9.05,0.0
2016,2,17,7,30,245.0,19.0,1.9,8.0,32.0,15.39,0.0
2016,2,17,7,45,375.0,31.0,2.15,9.0,78.0,24.41,15.35
2016,2,17,8,0,505.0,43.0,2.4,10.0,124.0,32.95,23.79
2016,2,17,8,15,581.5,51.0,2.6,11.0,177.5,57.85,31.59
2016,2,17,8,30,658.0,59.0,2.8,12.0,231.0,111.0,61.98
2016,2,17,8,45,703.5,65.0,3.05,13.0,285.0,169.2,107.12
2016,2,17,9,0,749.0,71.0,3.3,14.0,339.0,229.66,158.89
2016,2,17,9,15,781.0,75.5,3.35,14.5,390.5,289.71,212.75
2016,2,17,9,30,813.0,80.0,3.4,15.0,442.0,352.53,268.72
2016,2,17,9,45,834.5,83.5,3.5,16.0,488.5,412.67,321.09
2016,2,17,10,0,856.0,87.0,3.6,17.0,535.0,473.69,372.45
2016,2,17,10,15,872.5,89.5,3.5,17.5,576.5,531.78,420.16
2016,2,17,10,30,889.0,92.0,3.4,18.0,618.0,589.57,465.93
2016,2,17,10,45,898.5,94.5,3.3,18.5,651.5,641.31,505.61
2016,2,17,11,0,908.0,97.0,3.2,19.0,685.0,692.1,543.21
2016,2,17,11,15,916.0,98.5,3.15,19.0,711.5,739.0,578.04
2016,2,17,11,30,924.0,100.0,3.1,19.0,738.0,783.7,608.79
2016,2,17,11,45,927.0,102.0,3.05,19.5,756.0,822.66,633.96
2016,2,17,12,0,930.0,104.0,3.0,20.0,774.0,858.66,656.77
2016,2,17,12,15,932.5,104.5,3.0,20.0,783.5,889.54,677.47
2016,2,17,12,30,935.0,105.0,3.0,20.0,793.0,917.11,695.89
2016,2,17,12,45,934.0,105.5,3.05,20.5,793.0,938.17,708.96
2016,2,17,13,0,933.0,106.0,3.1,21.0,793.0,955.55,719.63
2016,2,17,13,15,930.5,105.5,3.1,21.0,784.5,966.72,727.26
2016,2,17,13,30,928.0,105.0,3.1,21.0,776.0,974.07,732.51
2016,2,17,13,45,922.0,104.5,3.1,21.5,758.5,974.35,731.8
2016,2,17,14,0,916.0,104.0,3.1,22.0,741.0,970.79,728.73
2016,2,17,14,15,908.0,102.5,3.1,22.0,715.0,960.47,722.72
2016,2,17,14,30,900.0,101.0,3.1,22.0,689.0,946.47,714.42
2016,2,17,14,45,887.5,99.5,3.1,22.0,655.5,932.65,706.4
2016,2,17,15,0,875.0,98.0,3.1,22.0,622.0,907.67,690.82
2016,2,17,15,15,859.0,95.5,3.05,21.5,582.0,875.3,671.16
2016,2,17,15,30,843.0,93.0,3.0,21.0,542.0,840.14,649.43
2016,2,17,15,45,820.5,89.5,2.95,21.0,495.5,795.94,619.81
2016,2,17,16,0,798.0,86.0,2.9,21.0,449.0,749.86,588.5
2016,2,17,16,15,766.0,81.5,2.55,20.0,398.5,693.9,549.98
2016,2,17,16,30,734.0,77.0,2.2,19.0,348.0,641.6,513.21
2016,2,17,16,45,687.5,71.0,1.9,18.5,294.5,573.81,462.03
2016,2,17,17,0,641.0,65.0,1.6,18.0,241.0,507.74,409.7
2016,2,17,17,15,568.5,56.5,1.65,17.0,187.5,425.63,344.69
2016,2,17,17,30,496.0,48.0,1.7,16.0,134.0,348.86,280.5
2016,2,17,17,45,373.0,35.5,1.75,15.0,87.0,249.27,194.48
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,155.8,81.31
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,58.43,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,56.0,12.0,3.9,12.5,15.0,11.44,0.0
2016,2,18,7,30,112.0,24.0,4.1,13.0,30.0,19.05,0.41
2016,2,18,7,45,249.5,41.0,4.35,13.5,75.5,32.0,21.54
2016,2,18,8,0,387.0,58.0,4.6,14.0,121.0,44.43,33.46
2016,2,18,8,15,468.0,69.5,4.8,14.5,173.5,71.76,44.91
2016,2,18,8,30,549.0,81.0,5.0,15.0,226.0,121.47,74.51
2016,2,18,8,45,634.5,81.0,5.25,16.0,283.5,171.4,111.03
2016,2,18,9,0,720.0,81.0,5.5,17.0,341.0,231.51,160.47
2016,2,18,9,15,754.0,86.0,5.5,17.5,392.5,291.36,213.76
2016,2,18,9,30,788.0,91.0,5.5,18.0,444.0,356.11,270.95
2016,2,18,9,45,519.0,162.0,5.55,18.5,404.5,359.76,281.93
2016,2,18,10,0,250.0,233.0,5.6,19.0,365.0,333.56,264.37
2016,2,18,10,15,572.0,163.0,5.6,19.5,495.5,449.99,357.64
2016,2,18,10,30,894.0,93.0,5.6,20.0,626.0,594.62,472.36
2016,2,18,10,45,909.0,93.5,5.7,20.5,661.0,648.62,514.78
2016,2,18,11,0,924.0,94.0,5.8,21.0,696.0,701.49,555.56
2016,2,18,11,15,931.5,95.5,5.85,21.5,722.5,748.74,590.59
2016,2,18,11,30,939.0,97.0,5.9,22.0,749.0,793.7,621.71
2016,2,18,11,45,944.0,97.5,5.95,22.5,767.0,833.18,648.55
2016,2,18,12,0,949.0,98.0,6.0,23.0,785.0,869.74,673.12
2016,2,18,12,15,951.0,98.5,6.05,23.0,794.0,900.72,694.95
2016,2,18,12,30,953.0,99.0,6.1,23.0,803.0,928.28,714.41
2016,2,18,12,45,952.0,99.0,6.15,23.0,803.0,949.12,729.21
2016,2,18,13,0,951.0,99.0,6.2,23.0,803.0,966.2,741.51
2016,2,18,13,15,948.5,98.5,6.2,23.0,794.0,977.54,749.65
2016,2,18,13,30,946.0,98.0,6.2,23.0,785.0,984.96,755.22
2016,2,18,13,45,940.5,97.5,6.2,23.5,767.5,985.7,754.78
2016,2,18,14,0,935.0,97.0,6.2,24.0,750.0,982.51,751.8
2016,2,18,14,15,927.5,95.5,6.15,24.0,724.0,972.48,745.42
2016,2,18,14,30,920.0,94.0,6.1,24.0,698.0,958.67,736.57
2016,2,18,14,45,901.0,95.0,6.05,24.0,663.0,933.77,720.02
2016,2,18,15,0,882.0,96.0,6.0,24.0,628.0,913.43,706.84
2016,2,18,15,15,866.0,93.5,5.85,23.5,587.5,880.84,685.78
2016,2,18,15,30,850.0,91.0,5.7,23.0,547.0,845.45,662.62
2016,2,18,15,45,823.5,88.5,5.55,23.0,499.5,798.9,629.83
2016,2,18,16,0,797.0,86.0,5.4,23.0,452.0,750.67,595.54
2016,2,18,16,15,765.0,81.5,5.0,22.5,401.0,694.63,555.05
2016,2,18,16,30,733.0,77.0,4.6,22.0,350.0,642.18,516.56
2016,2,18,16,45,682.5,72.0,4.2,21.5,296.0,572.84,463.48
2016,2,18,17,0,632.0,67.0,3.8,21.0,242.0,505.53,409.8
2016,2,18,17,15,559.5,58.5,3.65,20.0,188.5,423.62,343.58
2016,2,18,17,30,487.0,50.0,3.5,19.0,135.0,347.01,278.71
2016,2,18,17,45,362.0,37.5,3.4,18.5,88.0,246.56,191.58
2016,2,18,18,0,237.0,25.0,3.3,18.0,41.0,153.39,85.76
2016,2,18,18,15,118.5,12.5,3.5,17.5,20.5,57.04,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,64.5,12.0,4.4,15.5,15.5,11.44,0.0
2016,2,19,7,30,129.0,24.0,4.6,16.0,31.0,19.0,2.58
2016,2,19,7,45,260.5,39.5,4.8,16.5,76.0,30.7,20.29
2016,2,19,8,0,392.0,55.0,5.0,17.0,121.0,43.59,32.35
2016,2,19,8,15,470.0,66.0,5.1,17.5,172.5,69.17,41.78
2016,2,19,8,30,548.0,77.0,5.2,18.0,224.0,118.51,71.11
2016,2,19,8,45,274.0,82.5,5.3,18.5,156.0,115.17,79.05
2016,2,19,9,0,0.0,88.0,5.4,19.0,88.0,81.34,62.53
2016,2,19,9,15,1.0,119.5,5.35,19.5,120.5,110.31,86.16
2016,2,19,9,30,2.0,151.0,5.3,20.0,153.0,139.7,109.73
2016,2,19,9,45,4.5,166.0,5.25,20.5,169.5,155.19,121.69
2016,2,19,10,0,7.0,181.0,5.2,21.0,186.0,171.03,133.84
2016,2,19,10,15,42.0,226.0,5.1,21.5,252.0,233.4,183.04
2016,2,19,10,30,77.0,271.0,5.0,22.0,318.0,299.26,234.24
2016,2,19,10,45,457.0,196.5,4.95,22.5,494.5,476.64,375.49
2016,2,19,11,0,837.0,122.0,4.9,23.0,671.0,677.09,529.6
2016,2,19,11,15,845.5,123.5,4.8,23.0,696.5,722.35,562.6
2016,2,19,11,30,854.0,125.0,4.7,23.0,722.0,765.66,593.46
2016,2,19,11,45,855.5,128.0,4.6,23.5,738.5,802.95,617.54
2016,2,19,12,0,857.0,131.0,4.5,24.0,755.0,837.41,639.31
2016,2,19,12,15,859.5,131.5,4.45,24.0,764.0,867.1,659.21
2016,2,19,12,30,862.0,132.0,4.4,24.0,773.0,893.7,677.04
2016,2,19,12,45,860.0,133.0,4.35,24.5,773.0,913.64,688.96
2016,2,19,13,0,858.0,134.0,4.3,25.0,773.0,930.09,698.55
2016,2,19,13,15,855.0,133.5,4.2,25.0,764.5,940.43,705.19
2016,2,19,13,30,852.0,133.0,4.1,25.0,756.0,947.15,709.53
2016,2,19,13,45,845.0,132.0,4.1,25.5,738.0,945.97,707.83
2016,2,19,14,0,838.0,131.0,4.1,26.0,720.0,941.13,703.89
2016,2,19,14,15,829.0,129.5,4.05,26.0,695.0,930.31,697.18
2016,2,19,14,30,820.0,128.0,4.0,26.0,670.0,916.01,688.29
2016,2,19,14,45,807.5,125.0,4.0,26.0,637.0,893.51,674.18
2016,2,19,15,0,795.0,122.0,4.0,26.0,604.0,867.9,658.0
2016,2,19,15,15,777.0,118.5,3.9,25.5,564.5,838.88,640.25
2016,2,19,15,30,759.0,115.0,3.8,25.0,525.0,802.72,617.37
2016,2,19,15,45,734.5,110.5,3.75,25.0,479.5,757.88,587.09
2016,2,19,16,0,710.0,106.0,3.7,25.0,434.0,711.57,555.41
2016,2,19,16,15,676.0,100.0,3.3,24.0,384.5,655.16,516.56
2016,2,19,16,30,642.0,94.0,2.9,23.0,335.0,598.68,476.26
2016,2,19,16,45,592.5,86.5,2.55,22.5,283.0,530.26,424.12
2016,2,19,17,0,543.0,79.0,2.2,22.0,231.0,463.91,371.94
2016,2,19,17,15,469.5,68.5,2.1,21.0,180.0,382.69,307.4
2016,2,19,17,30,396.0,58.0,2.0,20.0,129.0,305.97,243.77
2016,2,19,17,45,282.5,42.5,1.95,19.0,84.0,212.98,164.74
2016,2,19,18,0,169.0,27.0,1.9,18.0,39.0,127.32,74.95
2016,2,19,18,15,84.5,13.5,1.9,18.0,19.5,45.14,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,47.5,12.0,2.75,16.5,15.0,11.44,0.0
2016,2,20,7,30,95.0,24.0,3.0,17.0,30.0,19.89,4.8
2016,2,20,7,45,200.0,43.0,3.3,17.5,72.0,33.39,22.59
2016,2,20,8,0,305.0,62.0,3.6,18.0,114.0,47.26,35.45
2016,2,20,8,15,380.0,75.5,3.85,18.5,163.5,73.14,46.64
2016,2,20,8,30,455.0,89.0,4.1,19.0,213.0,119.18,75.06
2016,2,20,8,45,227.5,75.5,4.35,19.5,137.5,102.06,69.86
2016,2,20,9,0,0.0,62.0,4.6,20.0,62.0,57.66,42.59
2016,2,20,9,15,0.0,71.5,4.7,20.5,71.5,66.53,49.75
2016,2,20,9,30,0.0,81.0,4.8,21.0,81.0,75.42,56.79
2016,2,20,9,45,0.0,86.5,4.9,21.5,86.5,80.56,60.69
2016,2,20,10,0,0.0,92.0,5.0,22.0,92.0,85.7,64.56
2016,2,20,10,15,0.0,94.5,5.0,22.5,94.5,88.06,66.15
2016,2,20,10,30,0.0,97.0,5.0,23.0,97.0,90.42,67.75
2016,2,20,10,45,0.0,115.0,5.05,23.5,115.0,107.31,80.97
2016,2,20,11,0,0.0,133.0,5.1,24.0,133.0,124.31,94.15
2016,2,20,11,15,0.0,138.5,5.05,24.0,138.5,129.62,98.17
2016,2,20,11,30,0.0,144.0,5.0,24.0,144.0,134.95,102.24
2016,2,20,11,45,2.0,165.5,5.0,24.5,167.5,157.14,119.41
2016,2,20,12,0,4.0,187.0,5.0,25.0,191.0,179.69,136.69
2016,2,20,12,15,4.0,185.5,5.0,25.0,189.5,178.61,135.75
2016,2,20,12,30,4.0,184.0,5.0,25.0,188.0,177.5,134.85
2016,2,20,12,45,9.5,220.5,5.0,25.5,228.0,218.48,166.45
2016,2,20,13,0,15.0,257.0,5.0,26.0,268.0,260.44,198.4
2016,2,20,13,15,11.5,235.5,4.95,26.0,244.5,236.47,179.94
2016,2,20,13,30,8.0,214.0,4.9,26.0,221.0,212.31,161.39
2016,2,20,13,45,66.5,279.5,4.9,26.0,327.5,346.83,266.36
2016,2,20,14,0,125.0,345.0,4.9,26.0,434.0,490.2,374.72
2016,2,20,14,15,183.0,330.5,4.8,26.0,455.5,530.26,406.06
2016,2,20,14,30,241.0,316.0,4.7,26.0,477.0,568.82,436.42
2016,2,20,14,45,166.5,299.0,4.6,26.0,407.5,481.87,370.73
2016,2,20,15,0,92.0,282.0,4.5,26.0,338.0,382.21,294.8
2016,2,20,15,15,92.0,263.5,4.25,25.5,316.5,362.03,280.89
2016,2,20,15,30,92.0,245.0,4.0,25.0,295.0,341.5,266.4
2016,2,20,15,45,136.0,225.0,3.8,25.0,292.0,367.98,288.69
2016,2,20,16,0,180.0,205.0,3.6,25.0,289.0,378.04,298.23
2016,2,20,16,15,164.5,185.5,3.2,24.5,255.5,340.03,269.43
2016,2,20,16,30,149.0,166.0,2.8,24.0,222.0,302.61,240.76
2016,2,20,16,45,142.0,141.5,2.45,23.5,189.0,265.11,211.72
2016,2,20,17,0,135.0,117.0,2.1,23.0,156.0,227.51,181.83
2016,2,20,17,15,110.5,94.0,2.15,22.5,121.0,181.61,144.3
2016,2,20,17,30,86.0,71.0,2.2,22.0,86.0,137.38,107.17
2016,2,20,17,45,50.0,48.5,2.3,21.5,56.5,89.8,66.57
2016,2,20,18,0,14.0,26.0,2.4,21.0,27.0,36.01,18.24
2016,2,20,18,15,7.0,13.0,2.6,21.0,13.5,15.07,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,3.0,2.15,17.0,3.0,2.86,0.0
2016,2,21,7,30,0.0,6.0,2.4,17.0,6.0,5.55,0.0
2016,2,21,7,45,0.0,13.5,2.7,17.5,13.5,12.5,4.99
2016,2,21,8,0,0.0,21.0,3.0,18.0,21.0,19.47,11.35
2016,2,21,8,15,0.0,30.5,3.15,18.0,30.5,28.3,18.23
2016,2,21,8,30,0.0,40.0,3.3,18.0,40.0,37.14,25.79
2016,2,21,8,45,0.0,49.0,3.45,18.5,49.0,45.53,32.79
2016,2,21,9,0,0.0,58.0,3.6,19.0,58.0,53.92,39.67
2016,2,21,9,15,0.0,69.5,3.6,19.0,69.5,64.66,48.49
2016,2,21,9,30,0.0,81.0,3.6,19.0,81.0,75.42,57.23
2016,2,21,9,45,0.0,68.0,3.6,19.5,68.0,63.28,46.92
2016,2,21,10,0,0.0,55.0,3.6,20.0,55.0,51.17,36.72
2016,2,21,10,15,0.0,103.5,3.5,20.0,103.5,96.43,73.62
2016,2,21,10,30,0.0,152.0,3.4,20.0,152.0,141.79,109.98
2016,2,21,10,45,0.0,142.0,3.35,20.0,142.0,132.63,102.32
2016,2,21,11,0,0.0,132.0,3.3,20.0,132.0,123.36,94.71
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,131.97,101.44
2016,2,21,11,30,0.0,150.0,3.0,20.0,150.0,140.64,108.18
2016,2,21,11,45,1.5,164.0,2.85,20.5,165.5,155.3,119.49
2016,2,21,12,0,3.0,178.0,2.7,21.0,181.0,170.19,130.88
2016,2,21,12,15,5.5,195.5,2.45,21.0,200.0,189.53,145.94
2016,2,21,12,30,8.0,213.0,2.2,21.0,219.0,209.2,161.15
2016,2,21,12,45,13.0,242.0,1.95,21.5,252.0,242.8,186.7
2016,2,21,13,0,18.0,271.0,1.7,22.0,285.0,277.16,212.33
2016,2,21,13,15,10.0,219.0,1.5,22.0,227.0,218.56,167.18
2016,2,21,13,30,2.0,167.0,1.3,22.0,169.0,160.16,121.88
2016,2,21,13,45,9.5,211.0,1.15,22.0,218.5,211.17,161.85
2016,2,21,14,0,17.0,255.0,1.0,22.0,268.0,263.72,201.95
2016,2,21,14,15,16.5,247.0,0.95,22.0,259.0,255.9,195.93
2016,2,21,14,30,16.0,239.0,0.9,22.0,250.0,248.06,190.23
2016,2,21,14,45,19.5,237.5,0.9,22.0,250.0,250.75,192.81
2016,2,21,15,0,23.0,236.0,0.9,22.0,250.0,253.54,195.46
2016,2,21,15,15,34.0,232.5,0.85,21.5,252.0,274.29,212.43
2016,2,21,15,30,45.0,229.0,0.8,21.0,254.0,281.86,219.33
2016,2,21,15,45,22.5,160.0,0.75,21.0,172.5,183.94,143.35
2016,2,21,16,0,0.0,91.0,0.7,21.0,91.0,85.27,64.43
2016,2,21,16,15,0.0,80.5,0.65,20.5,80.5,75.09,56.65
2016,2,21,16,30,0.0,70.0,0.6,20.0,70.0,65.13,48.74
2016,2,21,16,45,0.0,58.5,0.55,20.0,58.5,54.39,39.96
2016,2,21,17,0,0.0,47.0,0.5,20.0,47.0,43.66,31.06
2016,2,21,17,15,0.0,35.5,0.5,19.5,35.5,32.95,22.08
2016,2,21,17,30,0.0,24.0,0.5,19.0,24.0,22.25,12.98
2016,2,21,17,45,0.0,14.5,0.55,19.0,14.5,13.43,5.35
2016,2,21,18,0,0.0,5.0,0.6,19.0,5.0,4.62,0.0
2016,2,21,18,15,0.0,2.5,0.65,19.0,2.5,2.38,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
