Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.5,22.5,3.25,16.5,33.5,17.72,2.51
2016,3,3,7,30,197.0,45.0,3.5,17.0,67.0,35.06,24.01
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,41.76,30.69
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,48.94,37.25
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,94.09,53.58
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,148.38,90.02
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,203.62,133.39
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,269.96,189.27
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,332.01,244.3
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,396.33,300.61
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,460.45,355.71
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,524.1,409.18
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,583.59,458.52
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,642.33,506.06
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,697.08,548.5
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,750.33,588.36
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,798.26,622.49
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,843.7,654.52
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,885.26,682.38
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,923.89,707.91
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,956.08,729.72
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,984.69,748.97
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,1007.79,764.64
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1027.04,777.73
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,1038.77,785.44
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,1046.35,790.45
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,1049.04,792.56
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,1047.54,791.99
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,1037.76,785.59
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,1023.93,776.6
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,1001.52,761.83
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,975.6,744.76
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,943.7,724.74
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,908.67,702.45
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,866.15,673.32
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,821.26,642.32
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,768.07,606.16
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,719.83,573.0
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,654.69,525.6
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,590.18,477.08
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,511.84,416.01
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,437.1,354.75
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,342.21,273.92
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,262.14,200.55
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,122.21,33.13
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,13.07,1.93
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,26.6,17.61
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,31.81,22.86
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,41.3,31.59
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,93.9,49.5
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,153.75,90.63
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,215.32,141.64
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,280.71,198.69
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,344.21,255.19
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,411.44,313.57
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,474.49,366.59
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,537.53,417.61
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,596.7,464.79
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,654.9,509.59
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,708.34,548.32
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,759.63,583.82
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,807.41,614.36
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,852.61,642.59
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,891.0,666.24
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,925.94,687.39
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,956.3,706.73
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,983.09,723.76
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,1003.97,735.58
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,1020.96,744.98
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,1031.97,752.13
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1038.96,756.9
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,987.06,724.44
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,928.91,687.98
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,973.45,719.33
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,1009.27,743.94
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,986.94,729.31
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,961.13,713.04
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,927.72,693.99
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,898.94,677.96
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,711.59,549.48
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,515.38,403.26
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,620.9,489.02
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,695.3,545.72
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,628.58,497.21
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,566.96,450.86
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,487.1,390.83
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,411.57,330.81
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,317.92,253.18
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,234.28,179.36
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,111.35,38.76
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,17.97,6.02
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,34.88,24.72
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,51.48,40.08
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,68.52,55.47
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,103.2,72.81
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,142.53,101.43
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,187.33,133.97
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,247.22,180.83
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,314.3,233.94
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,398.86,301.51
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,459.49,351.55
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,520.76,400.38
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,578.64,445.45
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,635.99,488.68
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,688.24,527.02
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,739.57,563.68
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,785.88,594.85
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,829.87,623.83
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,868.07,648.67
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,903.26,671.39
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,933.39,691.64
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,960.16,709.73
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,979.81,722.22
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,995.72,732.38
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,1005.76,739.48
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,1011.96,744.26
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,1009.73,744.08
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,1003.69,741.58
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,1001.2,740.9
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,986.42,732.18
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,955.03,712.87
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,920.76,691.63
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,885.67,670.45
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,853.23,650.93
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,806.68,620.29
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,758.66,588.27
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,701.51,549.79
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,644.12,510.21
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,574.83,458.63
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,507.43,406.99
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,427.7,345.12
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,351.08,283.14
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,260.72,207.75
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,180.98,138.37
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,87.67,35.21
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,20.93,8.96
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,40.14,29.09
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,58.68,46.19
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,78.08,63.7
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,106.19,76.65
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,143.18,103.6
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,194.81,141.12
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,265.42,196.81
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,291.17,224.77
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,298.08,234.53
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,199.22,157.17
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,81.08,61.16
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,86.71,65.65
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,92.33,70.06
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,83.95,62.98
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,75.56,55.95
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,78.38,58.03
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,81.21,60.11
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,86.85,64.45
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,92.52,68.79
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,93.02,69.15
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,93.52,69.53
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,57.86,40.91
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,22.37,12.37
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,22.37,12.38
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,22.37,12.38
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,154.16,117.71
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,292.94,225.62
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,188.93,144.74
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,87.72,64.7
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,375.7,296.62
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,642.41,500.58
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,604.84,473.06
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,566.52,445.79
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,660.71,522.66
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,733.45,580.42
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,582.03,466.02
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,437.02,352.37
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,385.41,312.12
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,335.54,272.12
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,280.0,227.14
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,226.8,182.75
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,165.24,130.34
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,108.34,80.93
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,47.34,18.91
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.46,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.92,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.39,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.85,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.78,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.71,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,58.13,43.04
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,111.14,86.57
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,156.18,122.66
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,202.68,159.76
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,200.62,157.6
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,195.98,153.27
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,185.71,144.72
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,174.76,135.64
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,165.33,127.61
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,155.66,119.46
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,196.02,151.3
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,237.22,183.49
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,273.43,211.57
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,310.44,240.07
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,323.46,249.98
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,346.51,267.61
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,396.59,306.38
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,448.06,345.87
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,315.96,244.64
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,177.39,136.05
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,179.6,138.03
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,181.83,139.92
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,122.35,92.9
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,64.34,46.45
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,48.91,34.02
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,33.51,21.56
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,82.97,61.76
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,135.16,104.13
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,69.84,51.53
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.43,0.47
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,8.81,1.65
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,10.2,2.85
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,8.34,1.33
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,6.48,0.0
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,5.09,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.7,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,2.31,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.92,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.46,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.95,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,6.01,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,11.11,3.86
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,18.07,10.11
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,25.04,15.37
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,32.95,22.05
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,40.87,28.65
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,127.84,93.91
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,238.73,179.35
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,262.39,201.97
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,275.86,214.67
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,347.65,270.51
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,433.24,337.24
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,452.57,351.53
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,464.54,359.22
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,520.01,400.79
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,579.44,444.48
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,605.8,462.69
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,630.24,479.22
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,635.31,481.27
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,637.2,481.0
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,591.54,446.02
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,549.65,413.54
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,768.27,579.52
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,975.09,722.18
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,985.3,726.07
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,991.8,729.13
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,990.71,727.69
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,985.9,723.98
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,974.32,716.43
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,959.19,706.75
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,928.46,685.99
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,900.9,667.54
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,866.09,646.81
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,828.91,624.33
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,783.35,594.97
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,736.35,564.24
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,680.4,526.48
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,624.31,487.25
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,557.93,438.38
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,493.18,389.41
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,412.65,328.27
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,341.06,271.43
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,256.38,202.03
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,181.19,137.91
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,90.2,47.98
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.95,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.55,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,10.18,3.12
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,16.21,8.56
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,22.25,13.11
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,28.76,18.63
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,35.28,24.08
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,33.43,22.4
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,31.58,20.72
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,35.31,23.73
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,39.05,26.73
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,34.87,23.13
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,30.69,19.58
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,43.29,29.81
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,55.9,39.97
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,46.58,32.26
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,37.27,24.6
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,60.63,43.47
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,84.03,62.29
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,98.62,73.88
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,113.3,85.49
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,192.0,147.74
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,272.6,210.29
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,294.53,227.1
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,316.82,244.34
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,223.9,172.55
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,131.83,100.11
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,144.48,110.17
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,157.26,120.19
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,124.29,94.2
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,91.56,68.23
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,79.75,58.91
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,68.04,49.61
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,82.51,61.55
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,97.41,73.9
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,55.38,39.89
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,13.93,5.88
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,10.67,3.24
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.42,0.56
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,6.02,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,4.63,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.7,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.78,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.85,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.92,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.46,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.77,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,16.23,7.54
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,27.85,18.83
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,43.08,32.76
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,57.8,43.83
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,73.17,56.86
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,88.68,69.74
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,69.8,53.54
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,49.27,36.01
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,34.85,23.76
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,20.44,11.56
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,65.65,49.17
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,110.73,85.98
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,229.99,182.69
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,354.71,281.47
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,217.65,172.37
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,72.76,54.22
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,46.62,32.77
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,20.5,11.26
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,203.39,160.15
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,393.38,308.8
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,229.58,180.04
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,64.42,46.94
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,71.91,53.07
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,79.4,59.15
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,125.04,96.16
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,171.5,133.54
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,313.31,247.12
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,454.02,356.85
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,291.56,230.01
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,127.27,98.17
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,246.17,195.01
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,364.49,289.23
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,214.44,170.5
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,68.93,51.59
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,92.62,71.4
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,117.84,92.44
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,79.68,61.11
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,43.68,31.2
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,37.61,26.21
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,31.56,21.16
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,25.51,16.09
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,19.46,10.93
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,13.89,6.08
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,8.33,1.21
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,4.16,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,4.62,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,8.33,1.68
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,12.5,5.51
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,16.68,8.66
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,21.79,13.06
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,26.91,17.4
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,17.63,9.39
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,8.35,1.44
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,8.35,1.4
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,8.36,1.37
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,87.35,66.85
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,165.54,129.74
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,169.68,132.62
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,173.82,135.68
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,189.72,147.85
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,205.9,160.16
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,128.76,98.75
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,51.3,36.23
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,38.24,25.55
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,25.17,14.87
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,28.44,17.52
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,31.71,20.17
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,266.53,207.72
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,513.37,392.11
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,637.69,484.86
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,764.7,577.01
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,530.72,406.25
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,282.47,216.67
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,588.57,456.26
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,866.53,656.97
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,665.05,509.2
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,470.94,362.77
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,445.02,345.93
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,418.58,327.62
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,454.42,358.34
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,497.58,393.68
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,467.68,372.41
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,435.7,349.53
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,385.6,310.68
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,336.58,271.98
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,284.45,230.44
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,233.98,188.94
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,174.5,138.79
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,119.39,91.26
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,59.15,34.9
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,6.67,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.29,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,8.34,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,26.6,16.6
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,44.07,33.09
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,64.03,51.22
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,81.96,63.72
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,104.97,82.04
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,129.5,101.55
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,144.04,113.61
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,158.96,125.74
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,258.54,197.91
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,411.55,315.45
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,430.4,334.12
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,424.14,330.36
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,449.07,348.77
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,469.52,362.74
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,464.98,357.61
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,457.48,349.96
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,643.0,493.37
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,841.56,634.55
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,785.34,589.62
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,693.61,517.93
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,837.69,625.38
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,969.74,712.82
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,988.64,724.18
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,1003.72,734.43
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,1013.75,741.0
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,1019.92,745.28
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,1019.24,745.95
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,1014.67,744.34
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,1003.8,737.65
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,989.2,728.76
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,968.07,716.33
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,943.55,701.77
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,919.5,687.59
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,884.46,665.98
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,843.12,639.99
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,799.47,612.14
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,745.67,576.65
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,690.96,539.89
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,628.9,497.18
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,570.66,454.88
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,494.93,397.52
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,423.01,340.41
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,336.7,268.61
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,258.69,200.65
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,153.34,100.01
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,42.81,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,8.1,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,13.39,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,25.33,15.71
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,36.43,26.43
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,40.22,30.12
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,61.21,35.12
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,115.04,63.11
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,178.7,110.51
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,239.86,161.66
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,306.03,218.85
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,370.07,275.34
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,437.8,333.52
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,500.65,385.81
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,563.67,436.42
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,622.57,483.05
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,680.29,527.44
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,733.57,567.38
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,784.7,603.38
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,831.84,636.38
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,876.26,667.32
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,914.77,692.89
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,949.95,716.09
