Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,979.81,736.47
2016,3,13,12,30,976.0,102.0,6.0,26.0,919.0,1005.99,754.39
2016,3,13,12,45,973.5,102.5,6.05,26.0,917.0,1025.56,767.91
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,1041.14,778.86
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,1050.64,785.18
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,1056.04,788.9
2016,3,13,13,45,955.0,103.0,6.0,26.5,871.5,1053.62,786.24
2016,3,13,14,0,946.0,104.0,6.0,27.0,851.0,1047.16,781.06
2016,3,13,14,15,938.5,102.5,5.85,27.0,823.0,1035.43,773.06
2016,3,13,14,30,931.0,101.0,5.7,27.0,795.0,1019.82,762.61
2016,3,13,14,45,918.5,100.5,5.55,27.0,759.0,996.84,747.3
2016,3,13,15,0,906.0,100.0,5.4,27.0,723.0,970.44,729.8
2016,3,13,15,15,892.0,97.5,5.05,26.5,680.0,937.14,707.74
2016,3,13,15,30,878.0,95.0,4.7,26.0,637.0,900.92,683.62
2016,3,13,15,45,857.5,92.5,4.4,26.0,588.5,863.67,658.05
2016,3,13,16,0,837.0,90.0,4.1,26.0,540.0,816.85,626.07
2016,3,13,16,15,811.0,86.0,3.6,25.0,486.5,762.14,589.72
2016,3,13,16,30,785.0,82.0,3.1,24.0,433.0,706.48,551.92
2016,3,13,16,45,746.0,77.5,2.7,23.5,376.0,640.37,504.93
2016,3,13,17,0,707.0,73.0,2.3,23.0,319.0,578.81,459.0
2016,3,13,17,15,649.5,66.5,2.15,22.0,261.5,501.66,400.63
2016,3,13,17,30,592.0,60.0,2.0,21.0,204.0,428.43,342.63
2016,3,13,17,45,499.0,50.5,1.9,20.0,149.5,337.87,268.38
2016,3,13,18,0,406.0,41.0,1.8,19.0,95.0,256.33,198.41
2016,3,13,18,15,243.5,26.0,1.75,18.5,54.0,150.56,99.81
2016,3,13,18,30,81.0,11.0,1.7,18.0,13.0,38.29,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,106.5,9.0,3.2,14.0,14.0,8.58,0.0
2016,3,14,7,0,213.0,18.0,3.4,15.0,28.0,14.36,0.0
2016,3,14,7,15,362.5,30.5,3.5,15.5,76.5,23.77,14.42
2016,3,14,7,30,512.0,43.0,3.6,16.0,125.0,32.66,22.95
2016,3,14,7,45,592.5,50.5,3.75,17.0,182.0,36.69,26.78
2016,3,14,8,0,673.0,58.0,3.9,18.0,239.0,64.05,35.67
2016,3,14,8,15,723.0,63.5,3.75,19.0,298.0,118.71,64.29
2016,3,14,8,30,773.0,69.0,3.6,20.0,357.0,179.55,109.4
2016,3,14,8,45,805.5,74.0,3.45,21.0,414.0,241.95,161.83
2016,3,14,9,0,838.0,79.0,3.3,22.0,471.0,307.68,218.43
2016,3,14,9,15,861.5,82.0,3.35,22.5,525.0,371.47,273.88
2016,3,14,9,30,885.0,85.0,3.4,23.0,579.0,438.97,330.83
2016,3,14,9,45,900.5,88.5,3.45,24.0,626.5,501.8,381.84
2016,3,14,10,0,916.0,92.0,3.5,25.0,674.0,564.56,430.78
2016,3,14,10,15,928.5,94.0,3.75,26.0,716.0,623.82,475.85
2016,3,14,10,30,941.0,96.0,4.0,27.0,758.0,682.07,518.66
2016,3,14,10,45,949.0,98.0,4.3,28.0,792.0,736.02,557.22
2016,3,14,11,0,957.0,100.0,4.6,29.0,826.0,787.98,592.0
2016,3,14,11,15,963.5,101.0,4.6,29.0,852.5,835.59,623.8
2016,3,14,11,30,970.0,102.0,4.6,29.0,879.0,880.59,653.55
2016,3,14,11,45,973.5,103.0,4.6,29.5,896.0,920.28,678.18
2016,3,14,12,0,977.0,104.0,4.6,30.0,913.0,956.75,700.45
2016,3,14,12,15,978.5,104.5,4.6,30.0,921.0,987.53,720.26
2016,3,14,12,30,980.0,105.0,4.6,30.0,929.0,1014.66,737.7
2016,3,14,12,45,979.0,105.0,4.65,30.0,927.5,1035.15,751.14
2016,3,14,13,0,978.0,105.0,4.7,30.0,926.0,1051.67,762.22
2016,3,14,13,15,975.0,104.5,4.7,30.0,915.5,1061.69,768.87
2016,3,14,13,30,972.0,104.0,4.7,30.0,905.0,1067.58,773.05
2016,3,14,13,45,966.0,104.0,4.7,30.0,885.0,1066.96,773.21
2016,3,14,14,0,960.0,104.0,4.7,30.0,865.0,1062.25,770.92
2016,3,14,14,15,952.5,102.5,4.55,30.0,836.5,1050.38,763.23
2016,3,14,14,30,945.0,101.0,4.4,30.0,808.0,1034.56,753.22
2016,3,14,14,45,928.5,101.5,4.3,30.0,770.0,1008.63,737.02
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,979.38,718.76
2016,3,14,15,15,897.5,100.0,3.95,29.5,689.0,946.01,698.37
2016,3,14,15,30,883.0,98.0,3.7,29.0,646.0,917.31,681.05
2016,3,14,15,45,861.5,95.0,3.5,28.5,596.0,870.85,651.84
2016,3,14,16,0,840.0,92.0,3.3,28.0,546.0,822.37,621.02
2016,3,14,16,15,813.5,88.5,3.05,27.0,492.0,767.66,586.26
2016,3,14,16,30,787.0,85.0,2.8,26.0,438.0,712.0,550.06
2016,3,14,16,45,749.0,79.5,2.6,25.5,381.0,645.25,504.02
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,583.01,458.9
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,506.2,401.62
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,433.18,344.46
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,342.64,270.75
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,260.97,201.11
2016,3,14,18,15,257.5,26.5,2.25,20.5,56.0,157.49,105.84
2016,3,14,18,30,99.0,12.0,2.3,20.0,14.0,45.44,0.0
2016,3,14,18,45,49.5,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,73.5,10.5,3.75,15.5,14.0,10.01,0.0
2016,3,15,7,0,147.0,21.0,3.9,16.0,28.0,16.55,0.86
2016,3,15,7,15,283.0,36.0,3.9,16.5,74.0,28.64,18.58
2016,3,15,7,30,419.0,51.0,3.9,17.0,120.0,39.57,28.91
2016,3,15,7,45,516.5,59.0,3.95,18.0,177.5,43.58,32.72
2016,3,15,8,0,614.0,67.0,4.0,19.0,235.0,67.82,38.88
2016,3,15,8,15,510.0,97.5,3.9,20.0,258.0,125.35,77.88
2016,3,15,8,30,406.0,128.0,3.8,21.0,281.0,169.67,116.66
2016,3,15,8,45,602.0,107.5,3.75,22.0,373.0,225.37,155.68
2016,3,15,9,0,798.0,87.0,3.7,23.0,465.0,305.73,217.67
2016,3,15,9,15,822.5,90.5,3.7,24.0,517.5,368.01,270.88
2016,3,15,9,30,847.0,94.0,3.7,25.0,570.0,432.02,324.01
2016,3,15,9,45,866.5,96.5,3.7,26.0,618.0,494.2,373.96
2016,3,15,10,0,886.0,99.0,3.7,27.0,666.0,557.78,422.98
2016,3,15,10,15,898.5,101.0,3.75,27.5,707.0,615.51,466.97
2016,3,15,10,30,911.0,103.0,3.8,28.0,748.0,672.29,508.87
2016,3,15,10,45,920.5,104.5,3.9,28.5,782.0,725.35,547.06
2016,3,15,11,0,930.0,106.0,4.0,29.0,816.0,776.64,581.86
2016,3,15,11,15,936.0,107.5,4.05,29.0,841.5,823.23,613.05
2016,3,15,11,30,942.0,109.0,4.1,29.0,867.0,867.28,642.29
2016,3,15,11,45,937.5,114.5,4.2,29.5,881.5,903.8,665.21
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,936.76,685.66
2016,3,15,12,15,934.0,120.5,4.35,30.0,903.5,965.95,704.71
2016,3,15,12,30,935.0,121.0,4.4,30.0,911.0,991.63,721.51
2016,3,15,12,45,935.0,120.0,4.5,30.0,909.5,1011.2,734.67
2016,3,15,13,0,935.0,119.0,4.6,30.0,908.0,1026.99,745.52
2016,3,15,13,15,932.0,118.5,4.55,30.0,897.5,1036.55,751.64
2016,3,15,13,30,929.0,118.0,4.5,30.0,887.0,1042.17,755.37
2016,3,15,13,45,926.0,115.5,4.5,30.0,867.5,1041.68,755.59
2016,3,15,14,0,923.0,113.0,4.5,30.0,848.0,1037.22,753.43
2016,3,15,14,15,915.5,112.0,4.4,29.5,820.5,1026.07,748.02
2016,3,15,14,30,908.0,111.0,4.3,29.0,793.0,1011.15,740.3
2016,3,15,14,45,741.5,169.0,4.2,29.0,709.5,920.89,680.97
2016,3,15,15,0,575.0,227.0,4.1,29.0,626.0,812.08,606.86
2016,3,15,15,15,569.5,212.0,3.85,28.5,587.5,779.65,586.74
2016,3,15,15,30,564.0,197.0,3.6,28.0,549.0,744.91,564.33
2016,3,15,15,45,479.0,204.0,3.35,28.0,487.0,664.42,506.24
2016,3,15,16,0,394.0,211.0,3.1,28.0,425.0,574.12,440.64
2016,3,15,16,15,591.0,141.0,2.8,27.0,426.0,655.76,506.4
2016,3,15,16,30,788.0,71.0,2.5,26.0,427.0,696.39,538.1
2016,3,15,16,45,728.0,75.5,2.25,25.5,371.5,626.0,488.38
2016,3,15,17,0,668.0,80.0,2.0,25.0,316.0,561.94,441.28
2016,3,15,17,15,611.5,72.5,2.0,24.0,260.0,485.84,384.9
2016,3,15,17,30,555.0,65.0,2.0,23.0,204.0,413.61,328.68
2016,3,15,17,45,465.0,54.5,2.0,22.0,150.0,325.11,256.9
2016,3,15,18,0,375.0,44.0,2.0,21.0,96.0,245.35,189.25
2016,3,15,18,15,187.5,29.5,2.15,20.5,55.5,131.47,89.27
2016,3,15,18,30,0.0,15.0,2.3,20.0,15.0,14.3,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,47.5,10.5,1.85,13.5,13.5,10.01,0.0
2016,3,16,7,0,95.0,21.0,2.0,14.0,27.0,16.45,2.97
2016,3,16,7,15,185.5,40.0,2.15,14.5,66.5,30.89,20.84
2016,3,16,7,30,276.0,59.0,2.3,15.0,106.0,44.69,33.72
2016,3,16,7,45,325.0,77.5,2.45,15.5,153.0,57.37,45.3
2016,3,16,8,0,374.0,96.0,2.6,16.0,200.0,84.45,57.76
2016,3,16,8,15,422.0,107.0,2.9,16.5,248.5,125.69,82.63
2016,3,16,8,30,470.0,118.0,3.2,17.0,297.0,172.87,118.29
2016,3,16,8,45,618.5,107.0,3.55,18.0,379.5,230.15,161.47
2016,3,16,9,0,767.0,96.0,3.9,19.0,462.0,307.09,223.29
2016,3,16,9,15,792.0,100.0,4.1,19.5,514.0,368.21,276.83
2016,3,16,9,30,817.0,104.0,4.3,20.0,566.0,431.2,330.83
2016,3,16,9,45,838.0,105.5,4.55,21.0,613.5,491.52,380.88
2016,3,16,10,0,859.0,107.0,4.8,22.0,661.0,552.53,429.88
2016,3,16,10,15,872.0,109.5,4.7,22.5,701.5,610.28,474.75
2016,3,16,10,30,885.0,112.0,4.6,23.0,742.0,666.67,517.06
2016,3,16,10,45,894.5,113.5,4.5,23.5,775.0,718.54,554.69
2016,3,16,11,0,904.0,115.0,4.4,24.0,808.0,768.7,589.14
2016,3,16,11,15,910.0,116.5,4.2,24.0,833.0,814.24,619.47
2016,3,16,11,30,916.0,118.0,4.0,24.0,858.0,857.31,647.63
2016,3,16,11,45,916.5,120.0,3.8,24.5,873.5,893.6,669.42
2016,3,16,12,0,917.0,122.0,3.6,25.0,889.0,926.68,688.66
2016,3,16,12,15,918.0,122.5,3.4,25.0,896.0,955.37,706.01
2016,3,16,12,30,919.0,123.0,3.2,25.0,903.0,980.61,720.89
2016,3,16,12,45,914.5,125.0,3.05,25.0,900.0,998.66,731.31
2016,3,16,13,0,910.0,127.0,2.9,25.0,897.0,1012.91,739.27
2016,3,16,13,15,906.5,126.5,2.75,25.0,886.5,1021.7,743.72
2016,3,16,13,30,903.0,126.0,2.6,25.0,876.0,1026.63,745.77
2016,3,16,13,45,893.5,127.0,2.5,25.5,855.5,1023.42,741.76
2016,3,16,14,0,884.0,128.0,2.4,26.0,835.0,1016.42,735.54
2016,3,16,14,15,875.5,126.5,2.3,26.0,807.5,1004.0,727.47
2016,3,16,14,30,867.0,125.0,2.2,26.0,780.0,996.8,722.94
2016,3,16,14,45,830.5,135.0,2.15,26.0,739.5,963.32,702.1
2016,3,16,15,0,794.0,145.0,2.1,26.0,699.0,927.09,679.68
2016,3,16,15,15,777.0,141.5,2.0,26.0,656.5,897.32,660.97
2016,3,16,15,30,760.0,138.0,1.9,26.0,614.0,859.79,637.02
2016,3,16,15,45,725.5,138.0,1.85,26.0,564.5,808.96,604.52
2016,3,16,16,0,691.0,138.0,1.8,26.0,515.0,757.23,571.08
2016,3,16,16,15,659.5,131.5,1.65,25.5,463.0,700.12,533.6
2016,3,16,16,30,628.0,125.0,1.5,25.0,411.0,642.85,494.64
2016,3,16,16,45,567.0,121.0,1.35,24.5,354.5,567.38,440.71
2016,3,16,17,0,506.0,117.0,1.2,24.0,298.0,492.7,385.9
2016,3,16,17,15,446.0,104.5,1.1,23.0,243.5,417.18,329.56
2016,3,16,17,30,386.0,92.0,1.0,22.0,189.0,346.55,274.59
2016,3,16,17,45,289.5,75.0,0.95,21.5,137.5,257.25,202.39
2016,3,16,18,0,193.0,58.0,0.9,21.0,86.0,170.72,130.76
2016,3,16,18,15,107.5,34.0,0.95,20.5,48.5,97.31,65.9
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,17.09,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,11.44,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,19.93,6.41
2016,3,17,7,15,208.5,43.0,1.4,18.5,74.5,33.23,22.57
2016,3,17,7,30,318.0,62.0,1.4,19.0,118.0,46.99,35.21
2016,3,17,7,45,159.0,41.5,1.45,19.5,69.5,29.78,20.51
2016,3,17,8,0,0.0,21.0,1.5,20.0,21.0,19.47,10.76
2016,3,17,8,15,0.0,60.0,1.45,20.5,60.0,55.79,41.07
2016,3,17,8,30,0.0,99.0,1.4,21.0,99.0,90.81,69.66
2016,3,17,8,45,0.0,121.0,1.35,21.5,121.0,110.74,85.4
2016,3,17,9,0,0.0,143.0,1.3,22.0,143.0,130.86,101.02
2016,3,17,9,15,0.0,135.5,1.3,22.0,135.5,124.94,95.89
2016,3,17,9,30,0.0,128.0,1.3,22.0,128.0,118.59,90.53
2016,3,17,9,45,0.5,147.5,1.3,22.5,148.0,136.9,104.58
2016,3,17,10,0,1.0,167.0,1.3,23.0,168.0,155.39,118.53
2016,3,17,10,15,45.5,252.5,1.3,23.0,285.5,260.78,199.88
2016,3,17,10,30,90.0,338.0,1.3,23.0,403.0,371.77,282.52
2016,3,17,10,45,86.5,352.5,1.35,23.5,417.5,390.01,294.47
2016,3,17,11,0,83.0,367.0,1.4,24.0,432.0,407.85,306.52
2016,3,17,11,15,64.0,362.5,1.4,24.0,413.5,395.16,296.54
2016,3,17,11,30,45.0,358.0,1.4,24.0,395.0,380.46,285.21
2016,3,17,11,45,105.5,393.0,1.45,24.5,481.5,469.75,350.52
2016,3,17,12,0,166.0,428.0,1.5,25.0,568.0,571.31,421.89
2016,3,17,12,15,106.5,405.0,1.55,25.0,495.5,494.39,366.16
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,421.08,312.87
2016,3,17,12,45,104.0,408.5,1.65,25.0,497.5,505.72,375.53
2016,3,17,13,0,161.0,435.0,1.7,25.0,572.0,604.14,445.34
2016,3,17,13,15,497.5,295.0,1.7,25.0,711.0,812.68,596.69
2016,3,17,13,30,834.0,155.0,1.7,25.0,850.0,1000.02,720.54
2016,3,17,13,45,825.0,155.0,1.7,25.0,830.0,996.35,716.57
2016,3,17,14,0,816.0,155.0,1.7,25.0,810.0,989.04,712.69
2016,3,17,14,15,427.0,237.0,1.65,25.0,579.0,695.76,516.19
2016,3,17,14,30,38.0,319.0,1.6,25.0,348.0,364.62,272.74
2016,3,17,14,45,332.5,265.0,1.55,25.0,499.0,616.27,464.92
2016,3,17,15,0,627.0,211.0,1.5,25.0,650.0,848.96,627.78
2016,3,17,15,15,547.5,223.0,1.5,24.5,590.0,772.54,574.99
2016,3,17,15,30,468.0,235.0,1.5,24.0,530.0,702.35,528.31
2016,3,17,15,45,489.0,209.0,1.5,24.0,496.0,679.1,515.02
2016,3,17,16,0,510.0,183.0,1.5,24.0,462.0,652.21,498.51
2016,3,17,16,15,392.0,185.5,1.5,24.0,388.0,543.46,419.92
2016,3,17,16,30,274.0,188.0,1.5,24.0,314.0,430.98,336.62
2016,3,17,16,45,254.0,167.5,1.5,24.0,272.5,382.97,301.6
2016,3,17,17,0,234.0,147.0,1.5,24.0,231.0,335.89,265.94
2016,3,17,17,15,338.5,114.0,1.35,23.0,212.0,361.75,288.0
2016,3,17,17,30,443.0,81.0,1.2,22.0,193.0,365.39,290.72
2016,3,17,17,45,358.0,66.5,1.1,21.5,142.5,281.71,222.14
2016,3,17,18,0,273.0,52.0,1.0,21.0,92.0,206.96,159.17
2016,3,17,18,15,136.5,33.5,1.05,20.5,53.5,107.47,73.96
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,14.3,0.0
2016,3,17,18,45,0.0,7.5,1.15,20.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.0,0.85,18.5,16.5,12.39,0.0
2016,3,18,7,0,90.0,26.0,0.9,19.0,33.0,21.51,8.71
2016,3,18,7,15,192.5,47.0,1.0,19.0,76.5,36.33,25.26
2016,3,18,7,30,295.0,68.0,1.1,19.0,120.0,51.56,39.21
2016,3,18,7,45,376.0,81.5,1.25,19.5,173.0,60.22,47.08
2016,3,18,8,0,457.0,95.0,1.4,20.0,226.0,89.01,57.57
2016,3,18,8,15,228.5,74.0,1.45,20.5,139.5,81.59,52.75
2016,3,18,8,30,0.0,53.0,1.5,21.0,53.0,49.26,35.4
2016,3,18,8,45,0.0,56.0,1.6,21.5,56.0,52.07,37.54
2016,3,18,9,0,0.0,59.0,1.7,22.0,59.0,54.88,39.61
2016,3,18,9,15,0.0,94.5,1.7,22.0,94.5,87.93,66.31
2016,3,18,9,30,0.0,130.0,1.7,22.0,130.0,120.42,92.1
2016,3,18,9,45,0.0,105.5,1.75,22.5,105.5,98.22,73.88
2016,3,18,10,0,0.0,81.0,1.8,23.0,81.0,75.5,55.42
2016,3,18,10,15,2.0,132.5,1.75,23.0,134.0,124.53,94.28
2016,3,18,10,30,4.0,184.0,1.7,23.0,187.0,173.83,132.55
2016,3,18,10,45,18.0,250.5,1.65,23.5,265.0,245.85,187.37
2016,3,18,11,0,32.0,317.0,1.6,24.0,343.0,323.46,244.77
2016,3,18,11,15,98.0,365.0,1.5,24.0,445.0,423.62,318.83
2016,3,18,11,30,164.0,413.0,1.4,24.0,547.0,535.65,398.67
2016,3,18,11,45,149.5,420.5,1.3,24.5,545.0,540.7,399.44
2016,3,18,12,0,135.0,428.0,1.2,25.0,543.0,544.31,399.97
2016,3,18,12,15,76.0,361.0,1.05,25.0,426.0,422.36,312.6
2016,3,18,12,30,17.0,294.0,0.9,25.0,309.0,295.64,219.82
2016,3,18,12,45,223.5,330.0,0.8,25.5,521.0,558.25,412.38
2016,3,18,13,0,430.0,366.0,0.7,26.0,733.0,811.27,578.85
2016,3,18,13,15,294.5,396.5,0.8,26.0,646.5,710.92,509.12
2016,3,18,13,30,159.0,427.0,0.9,26.0,560.0,604.12,436.68
2016,3,18,13,45,492.5,288.5,1.0,26.0,688.0,813.64,588.21
2016,3,18,14,0,826.0,150.0,1.1,26.0,816.0,994.49,706.26
2016,3,18,14,15,572.0,252.5,1.2,26.0,706.5,855.35,616.73
2016,3,18,14,30,318.0,355.0,1.3,26.0,597.0,704.75,513.84
2016,3,18,14,45,209.5,344.5,1.4,26.0,501.0,573.48,424.87
2016,3,18,15,0,101.0,334.0,1.5,26.0,405.0,444.69,332.99
2016,3,18,15,15,267.5,291.0,1.5,26.0,464.0,577.72,434.37
2016,3,18,15,30,434.0,248.0,1.5,26.0,523.0,686.39,514.05
2016,3,18,15,45,217.0,196.0,1.55,26.0,333.5,414.22,317.67
2016,3,18,16,0,0.0,144.0,1.6,26.0,144.0,137.79,103.74
2016,3,18,16,15,0.0,116.0,1.6,25.5,116.0,109.94,82.9
2016,3,18,16,30,0.0,88.0,1.6,25.0,88.0,82.29,61.26
2016,3,18,16,45,0.0,76.0,1.65,24.5,76.0,70.74,52.29
2016,3,18,17,0,0.0,64.0,1.7,24.0,64.0,59.52,43.42
2016,3,18,17,15,0.0,52.5,2.0,23.0,52.5,48.79,34.85
2016,3,18,17,30,0.0,41.0,2.3,22.0,41.0,38.07,26.08
2016,3,18,17,45,0.0,30.0,2.65,21.5,30.0,27.83,17.46
2016,3,18,18,0,0.0,19.0,3.0,21.0,19.0,17.61,8.77
2016,3,18,18,15,0.0,10.5,3.75,20.5,10.5,9.72,1.78
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.91,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.5,6.8,7.0,8.5,8.1,0.0
2016,3,19,7,0,0.0,17.0,6.8,7.0,17.0,15.77,6.09
2016,3,19,7,15,0.0,37.5,6.85,7.0,37.5,34.27,24.82
2016,3,19,7,30,0.0,58.0,6.9,7.0,58.0,52.1,41.68
2016,3,19,7,45,5.5,81.0,6.95,7.5,82.5,71.65,59.81
2016,3,19,8,0,11.0,104.0,7.0,8.0,107.0,92.23,74.58
2016,3,19,8,15,318.5,106.5,7.0,8.5,231.5,117.69,82.6
2016,3,19,8,30,626.0,109.0,7.0,9.0,356.0,196.24,135.59
2016,3,19,8,45,669.0,114.0,7.05,9.5,412.5,252.75,185.28
2016,3,19,9,0,712.0,119.0,7.1,10.0,469.0,314.11,240.64
2016,3,19,9,15,739.0,124.0,7.05,10.5,521.0,374.25,295.3
2016,3,19,9,30,766.0,129.0,7.0,11.0,573.0,436.6,350.74
2016,3,19,9,45,790.5,131.0,7.0,11.5,621.0,496.88,403.26
2016,3,19,10,0,815.0,133.0,7.0,12.0,669.0,559.85,456.45
2016,3,19,10,15,829.5,136.0,6.95,12.5,709.5,616.8,503.34
2016,3,19,10,30,844.0,139.0,6.9,13.0,750.0,673.25,548.5
2016,3,19,10,45,860.0,138.5,6.85,13.5,785.0,726.56,590.13
2016,3,19,11,0,876.0,138.0,6.8,14.0,820.0,778.85,629.77
2016,3,19,11,15,883.0,139.0,6.75,14.0,845.0,824.35,663.06
2016,3,19,11,30,890.0,140.0,6.7,14.0,870.0,867.54,694.38
2016,3,19,11,45,900.0,138.0,6.65,14.5,888.5,902.67,718.15
2016,3,19,12,0,910.0,136.0,6.6,15.0,907.0,939.57,743.05
2016,3,19,12,15,912.0,136.5,6.5,15.0,915.0,968.9,763.44
2016,3,19,12,30,914.0,137.0,6.4,15.0,923.0,994.86,781.37
2016,3,19,12,45,918.5,134.0,6.35,15.5,922.5,1016.14,794.71
2016,3,19,13,0,923.0,131.0,6.3,16.0,922.0,1033.82,805.51
2016,3,19,13,15,920.5,130.5,6.2,16.0,911.5,1043.55,811.99
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,1049.38,815.86
2016,3,19,13,45,917.0,126.5,6.1,16.0,882.5,1049.61,816.62
2016,3,19,14,0,916.0,123.0,6.1,16.0,864.0,1045.87,814.78
2016,3,19,14,15,908.5,121.5,6.05,16.0,836.0,1033.97,806.98
2016,3,19,14,30,901.0,120.0,6.0,16.0,808.0,1018.32,796.71
2016,3,19,14,45,894.5,116.0,5.95,16.0,773.5,997.22,782.69
2016,3,19,15,0,888.0,112.0,5.9,16.0,739.0,972.53,766.21
2016,3,19,15,15,874.0,109.5,5.8,15.5,696.0,947.25,750.53
2016,3,19,15,30,860.0,107.0,5.7,15.0,653.0,910.79,726.65
2016,3,19,15,45,843.5,102.5,5.65,15.0,604.5,867.16,696.25
2016,3,19,16,0,827.0,98.0,5.6,15.0,556.0,821.27,663.96
2016,3,19,16,15,800.5,94.0,5.45,14.5,502.5,766.03,624.94
2016,3,19,16,30,774.0,90.0,5.3,14.0,449.0,709.9,584.59
2016,3,19,16,45,738.0,84.5,5.15,14.0,392.0,648.28,538.06
2016,3,19,17,0,702.0,79.0,5.0,14.0,335.0,584.14,487.19
2016,3,19,17,15,647.0,72.0,4.6,13.0,277.0,507.69,425.31
2016,3,19,17,30,592.0,65.0,4.2,12.0,219.0,434.93,364.18
2016,3,19,17,45,504.0,55.0,3.8,11.5,163.5,345.87,286.84
2016,3,19,18,0,416.0,45.0,3.4,11.0,108.0,265.31,214.54
2016,3,19,18,15,269.5,30.0,3.25,10.5,64.0,165.53,122.97
2016,3,19,18,30,123.0,15.0,3.1,10.0,20.0,68.88,0.0
2016,3,19,18,45,61.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,131.5,13.0,3.25,4.5,23.0,12.39,0.0
2016,3,20,7,0,263.0,26.0,3.5,5.0,46.0,20.8,10.71
2016,3,20,7,15,385.0,38.5,3.55,6.0,96.5,29.81,21.08
2016,3,20,7,30,507.0,51.0,3.6,7.0,147.0,38.32,29.28
2016,3,20,7,45,577.0,60.5,3.65,8.0,204.0,43.7,34.34
2016,3,20,8,0,647.0,70.0,3.7,9.0,261.0,79.86,45.85
2016,3,20,8,15,694.5,76.5,3.75,9.5,320.0,134.66,80.05
2016,3,20,8,30,742.0,83.0,3.8,10.0,379.0,195.28,128.77
2016,3,20,8,45,773.5,88.0,3.9,10.5,435.5,259.5,185.57
2016,3,20,9,0,805.0,93.0,4.0,11.0,492.0,323.42,243.34
2016,3,20,9,15,829.0,97.0,3.95,11.5,545.5,386.63,300.12
2016,3,20,9,30,853.0,101.0,3.9,12.0,599.0,451.51,356.77
2016,3,20,9,45,870.5,104.0,3.9,12.5,647.0,513.68,409.65
2016,3,20,10,0,888.0,107.0,3.9,13.0,695.0,576.1,460.9
2016,3,20,10,15,900.5,109.5,3.95,13.5,736.5,635.22,508.05
2016,3,20,10,30,913.0,112.0,4.0,14.0,778.0,692.55,552.4
2016,3,20,10,45,923.0,113.5,4.05,14.5,812.0,745.98,592.58
2016,3,20,11,0,933.0,115.0,4.1,15.0,846.0,797.64,628.98
2016,3,20,11,15,939.5,116.5,4.15,15.0,871.5,844.58,662.02
2016,3,20,11,30,946.0,118.0,4.2,15.0,897.0,888.98,693.03
2016,3,20,11,45,952.0,117.5,4.3,15.5,914.5,928.24,719.18
2016,3,20,12,0,958.0,117.0,4.4,16.0,932.0,964.47,743.28
2016,3,20,12,15,959.5,117.5,4.45,16.0,939.5,994.43,763.99
2016,3,20,12,30,961.0,118.0,4.5,16.0,947.0,1020.8,782.31
2016,3,20,12,45,962.5,116.5,4.6,16.0,946.0,1041.4,797.25
2016,3,20,13,0,964.0,115.0,4.7,16.0,945.0,1058.16,809.72
2016,3,20,13,15,961.5,114.5,4.7,16.0,934.5,1068.11,816.73
2016,3,20,13,30,959.0,114.0,4.7,16.0,924.0,1074.01,821.17
2016,3,20,13,45,957.0,112.0,4.7,16.0,905.0,1074.72,822.25
2016,3,20,14,0,955.0,110.0,4.7,16.0,886.0,1071.33,820.73
2016,3,20,14,15,948.0,108.5,4.7,16.0,857.5,1059.5,813.61
2016,3,20,14,30,941.0,107.0,4.7,16.0,829.0,1043.76,803.98
2016,3,20,14,45,934.0,104.0,4.7,16.0,793.5,1022.52,790.68
2016,3,20,15,0,927.0,101.0,4.7,16.0,758.0,997.59,774.9
2016,3,20,15,15,914.0,99.0,4.6,16.0,714.5,964.74,752.73
2016,3,20,15,30,901.0,97.0,4.5,16.0,671.0,928.86,728.47
2016,3,20,15,45,887.0,92.5,4.45,16.0,622.5,886.4,699.81
2016,3,20,16,0,873.0,88.0,4.4,16.0,574.0,848.27,674.13
2016,3,20,16,15,848.5,84.5,4.2,15.5,519.5,793.51,636.27
2016,3,20,16,30,824.0,81.0,4.0,15.0,465.0,737.61,597.31
2016,3,20,16,45,793.5,75.5,3.8,14.5,407.5,674.26,551.79
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,611.07,504.62
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,535.13,444.13
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,465.76,386.39
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,378.76,311.94
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,299.44,241.11
2016,3,20,18,15,347.0,28.5,1.6,9.5,70.0,194.93,145.94
2016,3,20,18,30,194.0,16.0,1.6,9.0,23.0,96.57,0.0
2016,3,20,18,45,97.0,8.0,1.6,8.5,11.5,7.63,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,168.5,13.0,1.9,3.0,27.0,12.39,0.0
2016,3,21,7,0,337.0,26.0,2.2,4.0,54.0,20.64,11.21
2016,3,21,7,15,458.5,37.0,2.35,5.0,107.0,28.32,19.91
2016,3,21,7,30,580.0,48.0,2.5,6.0,160.0,35.59,26.96
2016,3,21,7,45,649.5,55.0,2.7,7.0,219.5,42.86,33.74
2016,3,21,8,0,719.0,62.0,2.9,8.0,279.0,82.07,45.08
2016,3,21,8,15,762.5,67.5,3.05,9.0,338.5,139.89,81.44
2016,3,21,8,30,806.0,73.0,3.2,10.0,398.0,202.98,132.46
2016,3,21,8,45,836.0,77.0,3.4,11.0,456.0,266.47,188.8
2016,3,21,9,0,866.0,81.0,3.6,12.0,514.0,332.89,248.54
2016,3,21,9,15,887.0,84.0,3.55,12.5,567.5,400.52,308.93
2016,3,21,9,30,908.0,87.0,3.5,13.0,621.0,466.08,366.01
2016,3,21,9,45,923.0,89.5,3.45,13.5,669.0,529.08,419.19
2016,3,21,10,0,938.0,92.0,3.4,14.0,717.0,591.84,470.2
2016,3,21,10,15,949.0,94.0,3.4,14.5,758.5,651.26,516.99
2016,3,21,10,30,960.0,96.0,3.4,15.0,800.0,709.43,561.25
2016,3,21,10,45,967.5,98.0,3.4,15.5,833.5,763.67,601.14
2016,3,21,11,0,975.0,100.0,3.4,16.0,867.0,815.8,636.26
2016,3,21,11,15,980.5,101.0,3.35,16.5,892.5,863.05,667.08
2016,3,21,11,30,986.0,102.0,3.3,17.0,918.0,907.52,695.51
2016,3,21,11,45,989.0,103.0,3.3,17.5,934.5,946.91,720.4
2016,3,21,12,0,992.0,104.0,3.3,18.0,951.0,982.97,742.81
2016,3,21,12,15,993.0,104.0,3.3,18.0,958.5,1012.7,762.26
2016,3,21,12,30,994.0,104.0,3.3,18.0,966.0,1038.68,779.24
2016,3,21,12,45,993.0,104.0,3.3,18.5,964.0,1058.89,790.95
2016,3,21,13,0,992.0,104.0,3.3,19.0,962.0,1075.07,800.08
2016,3,21,13,15,989.5,103.5,3.35,19.0,950.5,1085.14,807.32
2016,3,21,13,30,987.0,103.0,3.4,19.0,939.0,1091.05,812.03
2016,3,21,13,45,982.0,102.5,3.45,19.0,919.0,1090.3,812.55
2016,3,21,14,0,977.0,102.0,3.5,19.0,899.0,1085.37,810.54
2016,3,21,14,15,970.5,100.5,3.55,19.0,870.0,1073.75,804.27
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,1058.11,795.49
2016,3,21,14,45,944.0,102.5,3.65,19.0,802.0,1031.25,779.28
2016,3,21,15,0,924.0,106.0,3.7,19.0,763.0,1001.16,760.94
2016,3,21,15,15,910.5,103.5,3.7,19.0,719.0,967.31,739.63
2016,3,21,15,30,897.0,101.0,3.7,19.0,675.0,930.45,716.16
2016,3,21,15,45,879.5,97.5,3.75,19.0,625.5,893.48,692.76
2016,3,21,16,0,862.0,94.0,3.8,19.0,576.0,846.61,662.03
2016,3,21,16,15,837.0,90.0,3.65,18.5,521.0,791.17,624.92
2016,3,21,16,30,812.0,86.0,3.5,18.0,466.0,734.65,586.34
2016,3,21,16,45,778.0,81.0,3.4,17.5,408.0,669.79,540.77
2016,3,21,17,0,744.0,76.0,3.3,17.0,350.0,605.4,493.39
2016,3,21,17,15,691.5,69.5,3.0,16.0,291.0,532.37,436.44
2016,3,21,17,30,639.0,63.0,2.7,15.0,232.0,459.33,377.16
2016,3,21,17,45,555.5,53.5,2.45,14.0,174.5,370.62,302.75
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,289.9,232.02
2016,3,21,18,15,323.0,30.5,2.35,12.5,70.5,187.35,139.92
2016,3,21,18,30,174.0,17.0,2.5,12.0,24.0,91.17,0.0
2016,3,21,18,45,87.0,8.5,2.65,11.5,12.0,8.1,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,120.5,15.5,4.9,8.5,26.0,14.77,0.0
2016,3,22,7,0,241.0,31.0,5.2,9.0,52.0,24.25,14.24
2016,3,22,7,15,358.0,45.5,5.5,9.5,102.5,35.81,26.17
2016,3,22,7,30,475.0,60.0,5.8,10.0,153.0,45.86,35.73
2016,3,22,7,45,557.5,67.5,6.15,11.0,212.0,49.11,38.79
2016,3,22,8,0,640.0,75.0,6.5,12.0,271.0,87.12,50.25
2016,3,22,8,15,686.0,81.5,6.7,13.0,329.0,141.55,84.98
2016,3,22,8,30,732.0,88.0,6.9,14.0,387.0,201.6,133.27
2016,3,22,8,45,766.0,92.5,7.15,15.0,444.0,265.68,189.4
2016,3,22,9,0,800.0,97.0,7.4,16.0,501.0,329.57,246.45
2016,3,22,9,15,822.5,101.0,7.4,16.5,553.0,392.02,302.55
2016,3,22,9,30,845.0,105.0,7.4,17.0,605.0,455.94,358.6
2016,3,22,9,45,862.0,107.5,7.4,18.0,652.0,516.98,410.12
2016,3,22,10,0,879.0,110.0,7.4,19.0,699.0,578.21,459.99
2016,3,22,10,15,890.5,112.5,7.4,19.5,739.5,636.19,506.64
2016,3,22,10,30,902.0,115.0,7.4,20.0,780.0,692.34,550.55
2016,3,22,10,45,911.0,116.5,7.4,20.5,812.5,744.49,590.31
2016,3,22,11,0,920.0,118.0,7.4,21.0,845.0,794.81,626.27
2016,3,22,11,15,925.5,119.5,7.35,21.0,870.0,840.34,658.78
2016,3,22,11,30,931.0,121.0,7.3,21.0,895.0,883.3,689.18
2016,3,22,11,45,931.5,123.5,7.3,21.5,910.0,920.21,713.84
2016,3,22,12,0,932.0,126.0,7.3,22.0,925.0,953.85,736.0
2016,3,22,12,15,933.0,126.0,7.25,22.0,932.0,982.07,755.45
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,1006.77,772.44
2016,3,22,12,45,933.5,126.0,7.15,22.5,936.5,1026.41,784.37
2016,3,22,13,0,933.0,126.0,7.1,23.0,934.0,1042.28,793.71
2016,3,22,13,15,929.5,125.0,7.05,23.0,923.0,1050.32,799.28
2016,3,22,13,30,926.0,124.0,7.0,23.0,912.0,1054.41,802.27
2016,3,22,13,45,921.5,122.5,6.95,23.5,892.0,1053.02,800.03
2016,3,22,14,0,917.0,121.0,6.9,24.0,872.0,1047.69,795.24
2016,3,22,14,15,909.0,119.5,6.8,24.0,843.0,1035.02,786.85
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,1018.6,776.03
2016,3,22,14,45,895.5,113.5,6.65,24.0,779.0,997.65,762.45
2016,3,22,15,0,890.0,109.0,6.6,24.0,744.0,973.07,746.44
2016,3,22,15,15,875.0,106.5,6.5,23.5,700.5,938.51,724.61
2016,3,22,15,30,860.0,104.0,6.4,23.0,657.0,908.81,706.22
2016,3,22,15,45,839.5,101.0,6.35,23.0,607.5,863.23,675.06
2016,3,22,16,0,819.0,98.0,6.3,23.0,558.0,815.68,642.26
2016,3,22,16,15,792.5,94.0,6.15,22.5,504.0,760.53,604.27
2016,3,22,16,30,766.0,90.0,6.0,22.0,450.0,704.54,565.02
2016,3,22,16,45,727.0,85.0,5.85,22.0,393.0,641.39,518.42
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,576.19,467.93
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.5,500.88,409.04
2016,3,22,17,30,580.0,66.0,5.3,20.0,221.0,429.22,350.74
2016,3,22,17,45,490.5,57.0,5.15,19.5,166.0,341.04,276.21
2016,3,22,18,0,401.0,48.0,5.0,19.0,111.0,261.42,206.63
2016,3,22,18,15,264.0,32.5,5.0,18.5,67.0,165.54,121.87
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,73.77,0.0
2016,3,22,18,45,63.5,8.5,5.0,18.0,11.5,26.41,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,65.0,18.0,5.5,16.5,24.0,17.16,0.0
2016,3,23,7,0,130.0,36.0,5.6,17.0,48.0,29.37,18.16
2016,3,23,7,15,232.0,55.5,5.8,17.5,95.0,42.56,31.16
2016,3,23,7,30,334.0,75.0,6.0,18.0,142.0,56.31,43.71
2016,3,23,7,45,167.0,75.0,6.25,18.5,108.5,58.64,45.98
2016,3,23,8,0,0.0,75.0,6.5,19.0,75.0,68.9,52.28
2016,3,23,8,15,12.5,115.5,6.65,19.5,120.5,105.39,81.85
2016,3,23,8,30,25.0,156.0,6.8,20.0,166.0,143.72,112.4
2016,3,23,8,45,46.5,186.5,7.0,20.5,208.5,174.93,136.61
2016,3,23,9,0,68.0,217.0,7.2,21.0,251.0,212.44,165.97
2016,3,23,9,15,68.0,240.5,7.1,21.5,278.0,239.33,187.1
2016,3,23,9,30,68.0,264.0,7.0,22.0,305.0,266.4,208.04
2016,3,23,9,45,170.0,287.5,6.95,22.5,400.0,342.69,267.29
2016,3,23,10,0,272.0,311.0,6.9,23.0,495.0,431.87,336.31
2016,3,23,10,15,188.0,333.5,6.8,23.5,464.5,419.98,325.82
2016,3,23,10,30,104.0,356.0,6.7,24.0,434.0,397.89,306.89
2016,3,23,10,45,166.0,375.0,6.6,24.5,504.5,468.95,360.86
2016,3,23,11,0,228.0,394.0,6.5,25.0,575.0,543.79,416.68
2016,3,23,11,15,554.0,264.0,6.3,25.0,722.0,695.98,536.18
2016,3,23,11,30,880.0,134.0,6.1,25.0,869.0,855.93,654.52
2016,3,23,11,45,888.0,132.5,5.95,25.5,886.0,893.59,677.77
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,928.55,699.37
2016,3,23,12,15,898.0,131.5,5.65,26.0,910.5,957.16,717.75
2016,3,23,12,30,900.0,132.0,5.5,26.0,918.0,982.44,733.77
2016,3,23,12,45,902.0,130.5,5.35,26.5,917.0,1002.25,744.51
2016,3,23,13,0,904.0,129.0,5.2,27.0,916.0,1018.47,752.79
