Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,15,15,908.5,100.5,3.35,21.5,742.0,966.32,728.09
2016,4,2,15,30,896.0,98.0,3.3,21.0,698.0,929.56,706.1
2016,4,2,15,45,880.0,94.5,3.25,21.0,648.5,885.83,677.78
2016,4,2,16,0,864.0,91.0,3.2,21.0,599.0,846.53,652.36
2016,4,2,16,15,841.0,87.5,3.0,20.5,544.5,792.57,616.56
2016,4,2,16,30,818.0,84.0,2.8,20.0,490.0,737.46,579.43
2016,4,2,16,45,786.5,79.5,2.6,20.0,432.0,674.27,534.57
2016,4,2,17,0,755.0,75.0,2.4,20.0,374.0,611.41,488.42
2016,4,2,17,15,708.0,69.0,2.05,19.0,315.0,537.92,432.53
2016,4,2,17,30,661.0,63.0,1.7,18.0,256.0,470.27,378.9
2016,4,2,17,45,587.5,55.5,1.4,17.0,198.5,387.73,311.48
2016,4,2,18,0,514.0,48.0,1.1,16.0,141.0,312.02,246.92
2016,4,2,18,15,387.0,36.0,1.1,15.5,91.5,217.11,165.59
2016,4,2,18,30,260.0,24.0,1.1,15.0,42.0,133.74,77.79
2016,4,2,18,45,130.0,12.0,1.15,14.5,21.0,48.57,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,59.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,118.0,12.0,1.8,9.0,15.0,11.44,0.0
2016,4,3,6,45,277.0,26.0,2.1,10.5,58.0,20.46,10.94
2016,4,3,7,0,436.0,40.0,2.4,12.0,101.0,30.88,21.57
2016,4,3,7,15,526.0,49.0,2.4,13.0,157.0,36.21,26.73
2016,4,3,7,30,616.0,58.0,2.4,14.0,213.0,41.3,31.39
2016,4,3,7,45,672.0,64.5,2.45,15.0,272.0,55.5,33.7
2016,4,3,8,0,728.0,71.0,2.5,16.0,331.0,114.89,63.01
2016,4,3,8,15,765.0,76.0,2.5,17.0,390.5,173.02,104.93
2016,4,3,8,30,802.0,81.0,2.5,18.0,450.0,235.49,156.68
2016,4,3,8,45,828.5,84.5,2.5,19.0,506.5,297.82,210.81
2016,4,3,9,0,855.0,88.0,2.5,20.0,563.0,362.56,266.56
2016,4,3,9,15,874.0,91.5,2.4,20.5,615.0,429.46,323.0
2016,4,3,9,30,893.0,95.0,2.3,21.0,667.0,493.71,375.47
2016,4,3,9,45,907.5,97.5,2.2,22.0,713.5,555.26,423.09
2016,4,3,10,0,922.0,100.0,2.1,23.0,760.0,616.48,468.26
2016,4,3,10,15,932.0,101.5,2.05,23.0,800.0,673.4,510.6
2016,4,3,10,30,942.0,103.0,2.0,23.0,840.0,728.94,550.59
2016,4,3,10,45,949.5,104.5,2.0,23.5,872.5,781.06,585.19
2016,4,3,11,0,957.0,106.0,2.0,24.0,905.0,831.06,616.54
2016,4,3,11,15,962.0,107.5,2.05,24.0,929.0,876.72,646.21
2016,4,3,11,30,967.0,109.0,2.1,24.0,953.0,919.61,673.88
2016,4,3,11,45,970.0,109.5,2.2,24.5,968.0,956.82,696.87
2016,4,3,12,0,973.0,110.0,2.3,25.0,983.0,990.75,717.66
2016,4,3,12,15,974.0,110.5,2.35,25.0,989.5,1019.4,735.94
2016,4,3,12,30,975.0,111.0,2.4,25.0,996.0,1044.39,751.97
2016,4,3,12,45,974.0,111.0,2.5,25.0,993.0,1063.15,764.73
2016,4,3,13,0,973.0,111.0,2.6,25.0,990.0,1077.98,775.18
2016,4,3,13,15,970.5,110.5,2.6,25.0,978.0,1086.79,780.9
2016,4,3,13,30,968.0,110.0,2.6,25.0,966.0,1091.52,784.26
2016,4,3,13,45,964.0,109.0,2.65,25.0,945.0,1090.13,784.5
2016,4,3,14,0,960.0,108.0,2.7,25.0,924.0,1084.66,782.38
2016,4,3,14,15,953.0,106.5,2.7,25.0,895.0,1071.63,775.08
2016,4,3,14,30,946.0,105.0,2.7,25.0,866.0,1054.69,765.49
2016,4,3,14,45,937.5,103.5,2.7,25.0,829.0,1032.51,752.66
2016,4,3,15,0,929.0,102.0,2.7,25.0,792.0,1006.75,737.6
2016,4,3,15,15,916.5,99.5,2.65,25.0,748.5,972.73,716.71
2016,4,3,15,30,904.0,97.0,2.6,25.0,705.0,935.69,693.83
2016,4,3,15,45,887.5,94.0,2.6,25.0,655.0,891.81,666.65
2016,4,3,16,0,871.0,91.0,2.6,25.0,605.0,852.35,642.23
2016,4,3,16,15,848.5,87.5,2.4,24.5,550.5,798.49,607.31
2016,4,3,16,30,826.0,84.0,2.2,24.0,496.0,743.43,571.07
2016,4,3,16,45,794.5,79.5,2.05,23.5,438.0,679.86,528.32
2016,4,3,17,0,763.0,75.0,1.9,23.0,380.0,616.63,484.11
2016,4,3,17,15,716.5,69.5,1.7,21.5,320.5,543.61,431.06
2016,4,3,17,30,670.0,64.0,1.5,20.0,261.0,476.4,379.85
2016,4,3,17,45,597.5,56.0,1.3,19.0,203.0,393.26,313.09
2016,4,3,18,0,525.0,48.0,1.1,18.0,145.0,316.87,248.9
2016,4,3,18,15,399.0,36.5,1.15,17.5,95.0,222.3,168.57
2016,4,3,18,30,273.0,25.0,1.2,17.0,45.0,139.71,83.69
2016,4,3,18,45,136.5,12.5,1.3,16.5,22.5,50.87,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,56.5,6.5,3.1,10.5,8.5,0.0,0.0
2016,4,4,6,30,113.0,13.0,3.3,11.0,17.0,12.39,0.0
2016,4,4,6,45,265.5,28.0,3.55,11.5,60.0,22.13,12.55
2016,4,4,7,0,418.0,43.0,3.8,12.0,103.0,33.38,23.81
2016,4,4,7,15,507.0,52.5,3.8,13.0,158.5,39.0,29.22
2016,4,4,7,30,596.0,62.0,3.8,14.0,214.0,44.35,34.11
2016,4,4,7,45,652.5,69.0,3.85,15.0,273.0,60.41,36.84
2016,4,4,8,0,709.0,76.0,3.9,16.0,332.0,115.27,63.71
2016,4,4,8,15,746.5,81.0,4.05,17.0,390.5,176.5,108.82
2016,4,4,8,30,784.0,86.0,4.2,18.0,449.0,237.96,160.08
2016,4,4,8,45,811.0,89.5,4.35,19.0,505.0,299.34,213.84
2016,4,4,9,0,838.0,93.0,4.5,20.0,561.0,363.2,269.51
2016,4,4,9,15,857.0,96.5,4.35,21.0,613.0,426.08,322.92
2016,4,4,9,30,876.0,100.0,4.2,22.0,665.0,492.28,376.85
2016,4,4,9,45,890.5,102.5,4.1,23.0,711.0,552.88,424.67
2016,4,4,10,0,905.0,105.0,4.0,24.0,757.0,613.17,470.3
2016,4,4,10,15,915.0,107.0,3.85,24.5,796.0,669.64,512.17
2016,4,4,10,30,925.0,109.0,3.7,25.0,835.0,724.78,551.58
2016,4,4,10,45,932.5,110.5,3.55,25.5,867.0,776.08,586.04
2016,4,4,11,0,940.0,112.0,3.4,26.0,899.0,825.31,617.0
2016,4,4,11,15,945.0,113.0,3.3,26.0,922.5,869.76,645.6
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,911.48,672.04
2016,4,4,11,45,952.5,115.0,3.1,26.5,961.0,948.13,693.43
2016,4,4,12,0,955.0,116.0,3.0,27.0,976.0,981.53,712.42
2016,4,4,12,15,956.0,116.0,2.9,27.0,982.0,1009.17,728.91
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,1033.21,743.03
2016,4,4,12,45,956.0,116.0,2.7,27.5,984.5,1051.6,752.05
2016,4,4,13,0,955.0,116.0,2.6,28.0,981.0,1066.13,758.64
2016,4,4,13,15,952.5,115.5,2.5,28.0,969.0,1074.73,763.09
2016,4,4,13,30,950.0,115.0,2.4,28.0,957.0,1079.32,765.18
2016,4,4,13,45,945.5,114.0,2.35,28.5,936.0,1077.36,762.41
2016,4,4,14,0,941.0,113.0,2.3,29.0,915.0,1071.41,757.38
2016,4,4,14,15,934.0,111.5,2.2,29.0,886.0,1058.48,749.13
2016,4,4,14,30,927.0,110.0,2.1,29.0,857.0,1041.72,738.7
2016,4,4,14,45,917.5,108.0,2.05,29.0,820.5,1018.27,724.84
2016,4,4,15,0,908.0,106.0,2.0,29.0,784.0,991.35,708.93
2016,4,4,15,15,895.5,103.5,1.95,28.5,740.5,957.79,690.22
2016,4,4,15,30,883.0,101.0,1.9,28.0,697.0,921.29,669.54
2016,4,4,15,45,866.5,98.0,1.85,28.0,647.5,885.1,647.61
2016,4,4,16,0,850.0,95.0,1.8,28.0,598.0,839.32,619.17
2016,4,4,16,15,827.0,91.0,1.7,27.5,543.5,785.22,585.55
2016,4,4,16,30,804.0,87.0,1.6,27.0,489.0,730.02,550.58
2016,4,4,16,45,773.0,82.5,1.55,26.5,432.0,667.73,510.21
2016,4,4,17,0,742.0,78.0,1.5,26.0,375.0,605.77,468.08
2016,4,4,17,15,695.5,72.0,1.4,24.5,316.5,536.12,418.81
2016,4,4,17,30,649.0,66.0,1.3,23.0,258.0,466.58,367.19
2016,4,4,17,45,577.5,57.5,1.25,22.0,201.0,384.47,302.74
2016,4,4,18,0,506.0,49.0,1.2,21.0,144.0,309.04,240.51
2016,4,4,18,15,383.0,37.0,1.3,20.0,94.5,216.19,162.83
2016,4,4,18,30,260.0,25.0,1.4,19.0,45.0,135.72,83.08
2016,4,4,18,45,130.0,12.5,1.5,18.5,22.5,48.98,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,72.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,145.0,15.0,2.7,13.0,20.0,11.94,0.0
2016,4,5,6,45,297.0,28.5,3.05,14.0,64.5,22.42,12.89
2016,4,5,7,0,449.0,42.0,3.4,15.0,109.0,32.27,22.59
2016,4,5,7,15,535.0,51.5,3.3,15.5,165.5,37.96,28.03
2016,4,5,7,30,621.0,61.0,3.2,16.0,222.0,43.36,32.96
2016,4,5,7,45,674.0,67.5,3.15,17.0,281.0,61.36,35.94
2016,4,5,8,0,727.0,74.0,3.1,18.0,340.0,120.99,66.87
2016,4,5,8,15,762.5,79.0,3.2,19.0,398.5,178.92,109.15
2016,4,5,8,30,798.0,84.0,3.3,20.0,457.0,241.0,160.66
2016,4,5,8,45,824.0,87.5,3.45,21.5,513.0,302.97,213.99
2016,4,5,9,0,850.0,91.0,3.6,23.0,569.0,367.28,268.73
2016,4,5,9,15,868.5,94.0,3.65,23.5,620.5,430.18,322.14
2016,4,5,9,30,887.0,97.0,3.7,24.0,672.0,496.4,376.35
2016,4,5,9,45,900.5,99.5,3.75,24.5,718.0,557.02,424.66
2016,4,5,10,0,914.0,102.0,3.8,25.0,764.0,617.21,471.0
2016,4,5,10,15,924.0,104.0,3.9,25.5,803.5,674.05,513.57
2016,4,5,10,30,934.0,106.0,4.0,26.0,843.0,729.54,553.9
2016,4,5,10,45,941.5,107.5,4.15,26.5,874.5,781.15,589.52
2016,4,5,11,0,949.0,109.0,4.3,27.0,906.0,830.66,622.13
2016,4,5,11,15,953.5,110.0,4.4,27.0,929.5,874.96,651.9
2016,4,5,11,30,958.0,111.0,4.5,27.0,953.0,916.48,679.64
2016,4,5,11,45,961.0,111.5,4.6,27.0,968.0,953.22,704.17
2016,4,5,12,0,964.0,112.0,4.7,27.0,983.0,986.72,726.72
2016,4,5,12,15,965.0,112.5,4.75,27.0,989.0,1014.96,745.42
2016,4,5,12,30,966.0,113.0,4.8,27.0,995.0,1039.59,761.81
2016,4,5,12,45,965.0,112.5,4.9,27.5,991.5,1057.52,772.77
2016,4,5,13,0,964.0,112.0,5.0,28.0,988.0,1071.54,781.3
2016,4,5,13,15,961.5,111.5,5.05,28.0,976.0,1080.1,787.56
2016,4,5,13,30,959.0,111.0,5.1,28.0,964.0,1084.63,791.38
2016,4,5,13,45,953.5,110.5,5.15,28.0,942.5,1082.1,790.75
2016,4,5,14,0,948.0,110.0,5.2,28.0,921.0,1075.55,787.68
2016,4,5,14,15,941.0,108.5,5.15,27.5,891.5,1062.47,781.21
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,1045.53,772.33
2016,4,5,14,45,923.5,106.0,5.1,27.0,825.0,1022.03,758.01
2016,4,5,15,0,913.0,105.0,5.1,27.0,788.0,995.09,741.45
2016,4,5,15,15,900.0,102.5,5.0,26.5,744.0,960.88,720.72
2016,4,5,15,30,887.0,100.0,4.9,26.0,700.0,923.75,697.91
2016,4,5,15,45,869.5,97.0,4.8,26.0,650.5,879.44,668.59
2016,4,5,16,0,852.0,94.0,4.7,26.0,601.0,839.71,642.34
2016,4,5,16,15,829.0,90.5,4.5,25.5,546.5,786.09,606.64
2016,4,5,16,30,806.0,87.0,4.3,25.0,492.0,731.37,569.99
2016,4,5,16,45,772.5,83.0,4.15,25.0,434.5,667.76,525.19
2016,4,5,17,0,739.0,79.0,4.0,25.0,377.0,604.69,479.0
2016,4,5,17,15,692.5,73.0,3.55,24.0,318.0,535.22,426.44
2016,4,5,17,30,646.0,67.0,3.1,23.0,259.0,465.82,372.0
2016,4,5,17,45,572.0,59.0,2.7,22.0,202.0,383.16,305.06
2016,4,5,18,0,498.0,51.0,2.3,21.0,145.0,307.4,241.15
2016,4,5,18,15,377.0,38.5,2.3,20.0,95.5,215.23,163.11
2016,4,5,18,30,256.0,26.0,2.3,19.0,46.0,135.87,85.49
2016,4,5,18,45,128.0,13.0,2.35,18.5,23.0,48.87,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,13.5,7.0,2.65,14.5,7.5,6.67,0.0
2016,4,6,6,30,27.0,14.0,2.8,15.0,15.0,12.56,0.0
2016,4,6,6,45,119.0,37.5,3.0,15.5,54.5,30.55,19.75
2016,4,6,7,0,211.0,61.0,3.2,16.0,94.0,48.49,36.64
2016,4,6,7,15,202.0,84.5,3.45,16.5,126.5,65.59,52.18
2016,4,6,7,30,193.0,108.0,3.7,17.0,159.0,81.94,66.73
2016,4,6,7,45,268.0,120.0,4.0,18.0,209.0,98.22,72.4
2016,4,6,8,0,343.0,132.0,4.3,19.0,259.0,135.35,93.42
2016,4,6,8,15,370.0,151.0,4.65,19.5,308.5,175.89,123.59
2016,4,6,8,30,397.0,170.0,5.0,20.0,358.0,224.24,162.86
2016,4,6,8,45,587.0,139.0,5.4,20.5,453.0,280.04,204.66
2016,4,6,9,0,777.0,108.0,5.8,21.0,548.0,359.46,268.25
2016,4,6,9,15,600.0,182.5,5.95,21.0,540.5,400.29,307.57
2016,4,6,9,30,423.0,257.0,6.1,21.0,533.0,421.04,327.55
2016,4,6,9,45,374.5,292.0,6.25,21.5,548.5,455.12,354.71
2016,4,6,10,0,326.0,327.0,6.4,22.0,564.0,482.65,375.6
2016,4,6,10,15,613.0,222.5,6.35,22.5,697.5,590.11,460.89
2016,4,6,10,30,900.0,118.0,6.3,23.0,831.0,719.32,561.38
2016,4,6,10,45,916.0,117.0,6.3,23.5,866.5,773.14,599.9
2016,4,6,11,0,932.0,116.0,6.3,24.0,902.0,825.66,635.64
2016,4,6,11,15,940.0,117.0,6.2,24.0,928.5,872.05,667.42
2016,4,6,11,30,948.0,118.0,6.1,24.0,955.0,915.97,697.15
2016,4,6,11,45,962.5,114.0,6.05,24.5,975.0,958.03,724.12
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,997.46,748.98
2016,4,6,12,15,979.5,110.5,5.9,25.0,1003.0,1027.34,768.31
2016,4,6,12,30,982.0,111.0,5.8,25.0,1011.0,1053.61,785.16
2016,4,6,12,45,991.0,106.0,5.75,25.5,1011.5,1076.85,798.72
2016,4,6,13,0,1000.0,101.0,5.7,26.0,1012.0,1096.28,809.73
2016,4,6,13,15,998.0,100.5,5.6,26.0,1000.0,1105.51,815.27
2016,4,6,13,30,996.0,100.0,5.5,26.0,988.0,1110.56,818.21
2016,4,6,13,45,996.5,96.5,5.45,26.0,968.5,1110.7,818.5
2016,4,6,14,0,997.0,93.0,5.4,26.0,949.0,1106.57,816.15
2016,4,6,14,15,991.0,92.0,5.35,26.0,919.0,1094.46,808.69
2016,4,6,14,30,985.0,91.0,5.3,26.0,889.0,1078.3,798.73
2016,4,6,14,45,961.0,97.5,5.25,26.0,848.0,1049.13,780.22
2016,4,6,15,0,937.0,104.0,5.2,26.0,807.0,1016.9,759.75
2016,4,6,15,15,924.0,101.5,5.05,25.5,762.5,982.09,738.29
2016,4,6,15,30,911.0,99.0,4.9,25.0,718.0,944.27,714.68
2016,4,6,15,45,900.5,93.5,4.8,25.0,668.5,902.43,687.12
2016,4,6,16,0,890.0,88.0,4.7,25.0,619.0,857.87,657.51
2016,4,6,16,15,868.0,85.0,4.4,24.5,563.5,810.74,626.05
2016,4,6,16,30,846.0,82.0,4.1,24.0,508.0,755.8,589.03
2016,4,6,16,45,820.0,76.5,3.8,23.5,450.5,694.09,546.4
2016,4,6,17,0,794.0,71.0,3.5,23.0,393.0,632.19,502.33
2016,4,6,17,15,750.0,66.0,2.95,22.0,332.5,559.85,447.29
2016,4,6,17,30,706.0,61.0,2.4,21.0,272.0,489.89,391.98
2016,4,6,17,45,639.5,53.5,1.9,20.0,213.5,408.3,325.48
2016,4,6,18,0,573.0,46.0,1.4,19.0,155.0,335.9,263.59
2016,4,6,18,15,451.5,35.5,1.35,18.0,103.5,241.6,183.7
2016,4,6,18,30,330.0,25.0,1.3,17.0,52.0,160.76,104.06
2016,4,6,18,45,165.0,12.5,1.3,16.5,26.0,58.91,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.0,2.15,12.0,9.0,8.58,0.0
2016,4,7,6,30,0.0,18.0,2.5,13.0,18.0,16.49,0.0
2016,4,7,6,45,71.0,38.0,2.85,14.5,49.0,32.23,21.48
2016,4,7,7,0,142.0,58.0,3.2,16.0,80.0,46.23,34.74
2016,4,7,7,15,169.5,81.0,3.25,17.0,118.0,63.07,49.91
2016,4,7,7,30,197.0,104.0,3.3,18.0,156.0,79.19,64.08
2016,4,7,7,45,215.5,125.5,3.4,19.0,195.5,101.42,75.3
2016,4,7,8,0,234.0,147.0,3.5,20.0,235.0,137.32,98.79
2016,4,7,8,15,314.0,160.0,3.65,21.0,297.5,178.86,127.48
2016,4,7,8,30,394.0,173.0,3.8,22.0,360.0,226.89,163.5
2016,4,7,8,45,515.5,159.0,4.0,23.0,434.0,277.66,202.2
2016,4,7,9,0,637.0,145.0,4.2,24.0,508.0,342.22,253.21
2016,4,7,9,15,769.0,122.5,4.2,24.5,599.0,419.36,314.64
2016,4,7,9,30,901.0,100.0,4.2,25.0,690.0,508.99,385.14
2016,4,7,9,45,918.0,100.0,4.2,25.5,736.5,569.88,433.35
2016,4,7,10,0,935.0,100.0,4.2,26.0,783.0,630.61,479.89
2016,4,7,10,15,944.0,102.0,4.15,26.5,822.5,687.76,522.1
2016,4,7,10,30,953.0,104.0,4.1,27.0,862.0,743.4,561.83
2016,4,7,10,45,956.5,107.0,4.1,27.5,892.5,794.25,595.81
2016,4,7,11,0,960.0,110.0,4.1,28.0,923.0,842.61,626.74
2016,4,7,11,15,964.0,111.0,4.1,28.0,946.0,886.79,655.7
2016,4,7,11,30,968.0,112.0,4.1,28.0,969.0,928.1,682.53
2016,4,7,11,45,951.5,124.5,4.1,28.5,978.0,959.57,701.29
2016,4,7,12,0,935.0,137.0,4.1,29.0,987.0,986.68,717.12
2016,4,7,12,15,935.5,137.0,4.0,29.0,992.0,1013.28,733.44
2016,4,7,12,30,936.0,137.0,3.9,29.0,997.0,1036.34,747.42
2016,4,7,12,45,776.5,232.0,3.85,29.0,944.0,1010.15,730.0
2016,4,7,13,0,617.0,327.0,3.8,29.0,891.0,961.71,695.46
2016,4,7,13,15,608.5,326.0,3.65,29.0,876.0,962.39,695.58
2016,4,7,13,30,600.0,325.0,3.5,29.0,861.0,960.1,693.43
2016,4,7,13,45,594.0,317.5,3.4,29.5,838.5,950.65,685.9
2016,4,7,14,0,588.0,310.0,3.3,30.0,816.0,938.31,676.65
2016,4,7,14,15,564.0,305.0,3.15,30.0,777.5,907.87,656.34
2016,4,7,14,30,540.0,300.0,3.0,30.0,739.0,875.15,634.65
2016,4,7,14,45,454.0,315.0,2.9,30.0,673.5,801.42,584.24
2016,4,7,15,0,368.0,330.0,2.8,30.0,608.0,717.06,526.32
2016,4,7,15,15,611.0,224.0,2.65,29.5,654.0,837.78,616.56
2016,4,7,15,30,854.0,118.0,2.5,29.0,700.0,921.75,673.82
2016,4,7,15,45,739.0,139.5,2.4,29.0,617.0,824.74,609.65
2016,4,7,16,0,624.0,161.0,2.3,29.0,534.0,727.59,545.35
2016,4,7,16,15,554.5,164.0,2.1,28.5,473.5,646.58,489.76
2016,4,7,16,30,485.0,167.0,1.9,28.0,413.0,575.18,439.36
2016,4,7,16,45,448.5,157.5,1.75,27.5,364.5,517.52,398.68
2016,4,7,17,0,412.0,148.0,1.6,27.0,316.0,461.74,358.2
2016,4,7,17,15,387.5,127.5,1.45,25.5,266.5,403.29,316.14
2016,4,7,17,30,363.0,107.0,1.3,24.0,217.0,346.2,273.29
2016,4,7,17,45,317.5,88.0,1.2,23.0,169.5,281.69,222.17
2016,4,7,18,0,272.0,69.0,1.1,22.0,122.0,221.55,172.62
2016,4,7,18,15,198.5,49.0,1.15,21.0,80.5,153.69,115.78
2016,4,7,18,30,125.0,29.0,1.2,20.0,39.0,94.07,60.53
2016,4,7,18,45,62.5,14.5,1.25,19.5,19.5,31.61,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,10.48,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,19.79,0.0
2016,4,8,6,45,141.5,40.5,3.6,14.5,63.5,32.9,22.23
2016,4,8,7,0,283.0,59.0,3.8,15.0,105.0,44.97,33.84
2016,4,8,7,15,362.0,74.5,4.05,15.5,157.5,55.41,43.51
2016,4,8,7,30,441.0,90.0,4.3,16.0,210.0,65.34,52.41
2016,4,8,7,45,393.0,112.5,4.55,17.0,237.5,93.42,65.43
2016,4,8,8,0,345.0,135.0,4.8,18.0,265.0,139.62,96.96
2016,4,8,8,15,495.5,130.0,5.1,18.5,350.0,180.67,122.63
2016,4,8,8,30,646.0,125.0,5.4,19.0,435.0,244.2,170.65
2016,4,8,8,45,606.0,147.0,5.7,20.0,464.0,294.78,216.6
2016,4,8,9,0,566.0,169.0,6.0,21.0,493.0,339.34,256.63
2016,4,8,9,15,554.0,191.5,5.95,21.5,532.0,390.82,300.32
2016,4,8,9,30,542.0,214.0,5.9,22.0,571.0,440.44,341.05
2016,4,8,9,45,420.0,275.5,5.85,22.5,563.5,464.97,360.6
2016,4,8,10,0,298.0,337.0,5.8,23.0,556.0,476.21,368.07
2016,4,8,10,15,293.5,357.5,5.7,23.0,582.5,511.55,394.72
2016,4,8,10,30,289.0,378.0,5.6,23.0,609.0,546.08,420.18
2016,4,8,10,45,339.0,377.0,5.5,23.5,658.0,599.45,459.44
2016,4,8,11,0,389.0,376.0,5.4,24.0,707.0,656.18,500.45
2016,4,8,11,15,421.0,372.5,5.3,24.5,739.0,701.94,532.55
2016,4,8,11,30,453.0,369.0,5.2,25.0,771.0,746.67,563.45
2016,4,8,11,45,386.0,405.5,5.1,25.5,752.0,738.85,554.27
2016,4,8,12,0,319.0,442.0,5.0,26.0,733.0,730.21,544.54
2016,4,8,12,15,265.5,457.0,4.8,26.0,700.5,708.65,527.09
2016,4,8,12,30,212.0,472.0,4.6,26.0,668.0,675.32,501.49
2016,4,8,12,45,253.0,462.0,4.45,26.0,695.0,722.47,535.27
2016,4,8,13,0,294.0,452.0,4.3,26.0,722.0,761.12,562.77
2016,4,8,13,15,168.0,422.0,4.2,26.0,576.0,600.56,447.37
2016,4,8,13,30,42.0,392.0,4.1,26.0,430.0,434.65,324.79
2016,4,8,13,45,81.5,412.0,4.0,26.0,483.5,497.78,372.71
2016,4,8,14,0,121.0,432.0,3.9,26.0,537.0,574.27,428.54
2016,4,8,14,15,74.5,376.5,3.9,26.0,440.0,456.81,343.16
2016,4,8,14,30,28.0,321.0,3.9,26.0,343.0,352.59,265.89
2016,4,8,14,45,130.5,341.5,3.9,26.0,441.0,489.43,371.12
2016,4,8,15,0,233.0,362.0,3.9,26.0,539.0,609.84,461.01
2016,4,8,15,15,157.5,337.0,3.9,25.5,453.5,509.02,387.32
2016,4,8,15,30,82.0,312.0,3.9,25.0,368.0,397.94,304.94
2016,4,8,15,45,70.0,284.5,3.95,25.0,330.0,356.78,274.9
2016,4,8,16,0,58.0,257.0,4.0,25.0,292.0,315.98,244.51
2016,4,8,16,15,366.5,190.5,3.9,24.5,380.0,525.18,413.0
2016,4,8,16,30,675.0,124.0,3.8,24.0,468.0,676.8,531.93
2016,4,8,16,45,637.5,117.5,3.75,24.0,412.0,612.92,484.06
2016,4,8,17,0,600.0,111.0,3.7,24.0,356.0,550.28,437.15
2016,4,8,17,15,550.0,101.5,3.3,23.0,300.0,478.25,382.48
2016,4,8,17,30,500.0,92.0,2.9,22.0,244.0,406.47,326.2
2016,4,8,17,45,418.0,80.5,2.5,21.0,189.5,324.39,259.62
2016,4,8,18,0,336.0,69.0,2.1,20.0,135.0,250.72,197.9
2016,4,8,18,15,237.5,50.0,2.05,19.0,89.0,170.33,130.02
2016,4,8,18,30,139.0,31.0,2.0,18.0,43.0,101.46,67.23
2016,4,8,18,45,69.5,15.5,2.0,17.5,21.5,34.54,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,7.5,9.5,2.05,13.5,10.0,9.05,0.0
2016,4,9,6,30,15.0,19.0,2.3,14.0,20.0,17.35,1.48
2016,4,9,6,45,77.0,43.5,2.55,14.5,55.5,36.45,25.43
2016,4,9,7,0,139.0,68.0,2.8,15.0,91.0,53.52,41.38
2016,4,9,7,15,231.0,80.0,2.85,15.5,136.0,62.49,49.77
2016,4,9,7,30,323.0,92.0,2.9,16.0,181.0,66.37,53.32
2016,4,9,7,45,161.5,57.0,2.95,16.5,101.5,45.61,29.66
2016,4,9,8,0,0.0,22.0,3.0,17.0,22.0,20.41,11.68
2016,4,9,8,15,0.0,78.0,3.2,17.5,78.0,72.61,55.38
2016,4,9,8,30,0.0,134.0,3.4,18.0,134.0,122.15,95.85
2016,4,9,8,45,264.0,158.5,3.6,18.5,311.0,210.89,159.76
2016,4,9,9,0,528.0,183.0,3.8,19.0,488.0,339.06,257.68
2016,4,9,9,15,264.0,109.0,3.9,19.5,261.5,202.94,156.73
2016,4,9,9,30,0.0,35.0,4.0,20.0,35.0,32.57,21.08
2016,4,9,9,45,6.0,134.5,4.15,20.5,139.0,128.04,98.22
2016,4,9,10,0,12.0,234.0,4.3,21.0,243.0,222.72,172.45
2016,4,9,10,15,13.0,245.5,4.35,21.5,255.5,235.23,181.39
2016,4,9,10,30,14.0,257.0,4.4,22.0,268.0,247.86,190.53
2016,4,9,10,45,7.0,181.0,4.5,22.5,186.5,173.78,132.43
2016,4,9,11,0,0.0,105.0,4.6,23.0,105.0,98.1,72.58
2016,4,9,11,15,0.0,83.5,4.6,23.5,83.5,78.05,56.57
2016,4,9,11,30,0.0,62.0,4.6,24.0,62.0,57.94,40.51
2016,4,9,11,45,3.5,122.5,4.7,24.5,125.5,117.78,87.57
2016,4,9,12,0,7.0,183.0,4.8,25.0,189.0,178.25,134.28
2016,4,9,12,15,15.0,264.0,4.85,25.0,278.0,263.33,199.39
2016,4,9,12,30,23.0,345.0,4.9,25.0,367.0,350.06,264.56
2016,4,9,12,45,174.0,395.0,4.95,25.5,555.0,568.05,428.84
2016,4,9,13,0,325.0,445.0,5.0,26.0,743.0,784.42,583.68
2016,4,9,13,15,577.0,310.0,5.0,26.0,831.0,914.66,680.9
2016,4,9,13,30,829.0,175.0,5.0,26.0,919.0,1031.35,762.4
2016,4,9,13,45,821.0,175.0,5.05,26.0,898.0,1027.03,759.75
2016,4,9,14,0,813.0,175.0,5.1,26.0,877.0,1019.12,755.63
2016,4,9,14,15,499.5,291.0,5.1,26.0,718.0,828.41,622.08
2016,4,9,14,30,186.0,407.0,5.1,26.0,559.0,614.93,462.81
2016,4,9,14,45,477.0,286.5,5.15,26.0,653.0,793.07,600.97
2016,4,9,15,0,768.0,166.0,5.2,26.0,747.0,937.58,706.87
2016,4,9,15,15,752.0,162.0,5.2,25.5,704.5,901.99,684.26
2016,4,9,15,30,736.0,158.0,5.2,25.0,662.0,864.06,660.86
2016,4,9,15,45,715.5,153.0,5.2,25.0,614.0,819.01,630.83
2016,4,9,16,0,695.0,148.0,5.2,25.0,566.0,772.45,599.43
2016,4,9,16,15,667.5,141.5,5.05,24.5,514.0,717.41,561.92
2016,4,9,16,30,640.0,135.0,4.9,24.0,462.0,662.05,522.88
2016,4,9,16,45,607.0,126.0,4.8,24.0,407.5,600.06,476.84
2016,4,9,17,0,574.0,117.0,4.7,24.0,353.0,539.02,430.46
2016,4,9,17,15,523.0,107.5,4.4,23.5,297.5,463.87,372.22
2016,4,9,17,30,472.0,98.0,4.1,23.0,242.0,397.29,319.1
2016,4,9,17,45,403.5,84.0,3.8,22.5,189.0,320.77,256.46
2016,4,9,18,0,335.0,70.0,3.5,22.0,136.0,251.14,197.67
2016,4,9,18,15,233.0,52.0,3.55,21.5,90.5,170.68,129.61
2016,4,9,18,30,131.0,34.0,3.6,21.0,45.0,95.51,63.13
2016,4,9,18,45,65.5,17.0,3.65,20.5,22.5,34.82,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,31.0,11.5,3.75,16.0,13.0,10.96,0.0
2016,4,10,6,30,62.0,23.0,3.9,16.0,26.0,19.1,4.27
2016,4,10,6,45,167.5,43.5,4.05,16.5,68.5,35.24,24.31
2016,4,10,7,0,273.0,64.0,4.2,17.0,111.0,48.67,36.87
2016,4,10,7,15,353.5,79.0,4.5,17.5,163.0,58.58,45.97
2016,4,10,7,30,434.0,94.0,4.8,18.0,215.0,68.0,54.33
2016,4,10,7,45,217.0,64.0,5.15,19.0,124.5,53.1,34.16
2016,4,10,8,0,0.0,34.0,5.5,20.0,34.0,31.56,20.8
2016,4,10,8,15,0.0,59.0,5.65,20.5,59.0,54.87,40.01
2016,4,10,8,30,0.0,84.0,5.8,21.0,84.0,78.23,58.97
2016,4,10,8,45,0.0,92.5,5.95,21.5,92.5,86.07,65.0
2016,4,10,9,0,0.0,101.0,6.1,22.0,101.0,93.91,70.98
2016,4,10,9,15,0.0,115.0,6.1,22.5,115.0,106.77,80.94
2016,4,10,9,30,0.0,129.0,6.1,23.0,129.0,119.7,90.84
2016,4,10,9,45,0.0,137.0,6.15,24.0,137.0,127.2,96.17
2016,4,10,10,0,0.0,145.0,6.2,25.0,145.0,134.74,101.48
2016,4,10,10,15,3.5,170.5,6.2,25.5,173.5,160.62,121.34
2016,4,10,10,30,7.0,196.0,6.2,26.0,202.0,187.0,141.38
2016,4,10,10,45,9.0,214.0,6.2,26.5,222.0,205.83,155.41
2016,4,10,11,0,11.0,232.0,6.2,27.0,242.0,224.96,169.56
2016,4,10,11,15,10.0,217.0,6.2,27.0,226.5,211.04,158.74
2016,4,10,11,30,9.0,202.0,6.2,27.0,211.0,196.86,147.78
2016,4,10,11,45,20.0,288.5,6.2,27.0,307.0,288.97,217.93
2016,4,10,12,0,31.0,375.0,6.2,27.0,403.0,389.97,293.27
2016,4,10,12,15,33.0,374.5,6.1,26.5,405.0,394.41,296.88
2016,4,10,12,30,35.0,374.0,6.0,26.0,407.0,398.75,300.66
2016,4,10,12,45,21.0,277.0,5.95,25.5,297.0,290.69,220.07
2016,4,10,13,0,7.0,180.0,5.9,25.0,187.0,176.76,133.13
2016,4,10,13,15,7.0,177.5,5.7,25.0,184.5,174.59,131.59
2016,4,10,13,30,7.0,175.0,5.5,25.0,182.0,172.35,129.92
2016,4,10,13,45,5.5,169.0,5.3,25.0,174.5,165.19,124.39
2016,4,10,14,0,4.0,163.0,5.1,25.0,167.0,157.97,118.83
2016,4,10,14,15,17.0,246.0,5.25,25.0,261.0,252.21,192.14
2016,4,10,14,30,30.0,329.0,5.4,25.0,355.0,362.72,276.41
2016,4,10,14,45,22.5,291.0,5.6,25.5,310.0,303.65,231.47
2016,4,10,15,0,15.0,253.0,5.8,26.0,265.0,258.36,196.91
2016,4,10,15,15,75.0,289.5,5.85,26.0,342.0,365.7,281.49
2016,4,10,15,30,135.0,326.0,5.9,26.0,419.0,474.11,365.15
2016,4,10,15,45,98.0,293.0,5.95,26.0,358.0,390.31,301.82
2016,4,10,16,0,61.0,260.0,6.0,26.0,297.0,321.36,249.05
2016,4,10,16,15,30.5,183.0,5.9,25.5,201.5,210.61,163.4
2016,4,10,16,30,0.0,106.0,5.8,25.0,106.0,99.71,75.09
2016,4,10,16,45,0.0,104.5,5.7,25.0,104.5,98.65,74.59
2016,4,10,17,0,0.0,103.0,5.6,25.0,103.0,97.82,74.2
2016,4,10,17,15,0.0,86.5,5.3,24.5,86.5,81.78,61.52
2016,4,10,17,30,0.0,70.0,5.0,24.0,70.0,65.73,48.6
2016,4,10,17,45,110.5,76.0,4.7,23.5,98.0,141.89,111.91
2016,4,10,18,0,221.0,82.0,4.4,23.0,126.0,205.78,161.63
2016,4,10,18,15,144.0,57.5,4.35,22.5,82.5,134.67,101.57
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,65.41,42.26
2016,4,10,18,45,33.5,16.5,4.25,22.0,19.5,25.24,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.5,2.0,1.91,0.0
2016,4,11,6,30,0.0,4.0,3.9,20.0,4.0,3.7,0.0
2016,4,11,6,45,0.0,11.5,3.95,20.5,11.5,10.65,3.32
2016,4,11,7,0,0.0,19.0,4.0,21.0,19.0,17.61,9.57
2016,4,11,7,15,0.0,28.0,4.25,21.5,28.0,25.97,16.99
2016,4,11,7,30,0.0,37.0,4.5,22.0,37.0,34.35,24.3
2016,4,11,7,45,19.0,93.5,4.8,22.5,101.0,82.68,62.39
2016,4,11,8,0,38.0,150.0,5.1,23.0,165.0,130.99,100.29
2016,4,11,8,15,111.0,181.0,5.1,23.5,234.0,168.61,126.79
2016,4,11,8,30,184.0,212.0,5.1,24.0,303.0,220.18,165.01
2016,4,11,8,45,163.5,239.0,5.1,24.5,326.0,251.14,190.42
2016,4,11,9,0,143.0,266.0,5.1,25.0,349.0,279.81,213.41
2016,4,11,9,15,189.5,288.0,4.95,25.5,408.5,329.66,251.19
2016,4,11,9,30,236.0,310.0,4.8,26.0,468.0,384.92,292.81
2016,4,11,9,45,265.0,327.0,4.7,26.5,515.5,430.62,326.85
2016,4,11,10,0,294.0,344.0,4.6,27.0,563.0,481.02,363.8
2016,4,11,10,15,548.5,251.0,4.35,27.5,684.5,578.68,437.85
2016,4,11,10,30,803.0,158.0,4.1,28.0,806.0,697.72,525.85
2016,4,11,10,45,826.0,152.0,3.9,28.5,840.5,748.26,560.21
2016,4,11,11,0,849.0,146.0,3.7,29.0,875.0,798.28,592.22
2016,4,11,11,15,855.5,147.5,3.45,29.5,898.0,841.3,617.99
2016,4,11,11,30,862.0,149.0,3.2,30.0,921.0,877.3,638.47
2016,4,11,11,45,874.5,144.5,3.0,30.5,938.5,914.31,659.43
2016,4,11,12,0,887.0,140.0,2.8,31.0,956.0,948.87,678.29
2016,4,11,12,15,889.5,140.5,2.65,31.0,962.5,976.24,693.98
2016,4,11,12,30,892.0,141.0,2.5,31.0,969.0,1000.38,707.49
2016,4,11,12,45,898.0,136.5,2.45,31.5,968.0,1019.66,717.4
2016,4,11,13,0,904.0,132.0,2.4,32.0,967.0,1035.44,725.19
2016,4,11,13,15,902.5,131.5,2.35,32.0,956.0,1044.15,730.17
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,1049.11,733.01
2016,4,11,13,45,902.5,126.5,2.3,32.0,926.5,1049.16,733.57
2016,4,11,14,0,904.0,122.0,2.3,32.0,908.0,1045.3,731.93
2016,4,11,14,15,898.0,121.0,2.25,32.0,880.0,1033.79,725.18
2016,4,11,14,30,892.0,120.0,2.2,32.0,852.0,1018.61,716.37
2016,4,11,14,45,882.5,118.0,2.2,32.0,816.0,995.4,703.24
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,968.87,688.13
2016,4,11,15,15,860.5,113.5,2.15,31.5,737.5,935.87,669.78
2016,4,11,15,30,848.0,111.0,2.1,31.0,695.0,907.61,654.42
2016,4,11,15,45,838.0,105.0,2.05,31.0,648.0,867.13,629.67
2016,4,11,16,0,828.0,99.0,2.0,31.0,601.0,824.11,603.15
2016,4,11,16,15,805.5,95.0,1.85,30.5,547.5,771.07,569.97
2016,4,11,16,30,783.0,91.0,1.7,30.0,494.0,717.0,535.57
2016,4,11,16,45,755.5,85.5,1.55,30.0,438.0,656.92,495.28
2016,4,11,17,0,728.0,80.0,1.4,30.0,382.0,596.96,453.37
2016,4,11,17,15,683.0,74.0,1.2,29.0,324.5,528.76,404.67
2016,4,11,17,30,638.0,68.0,1.0,28.0,267.0,460.75,354.23
2016,4,11,17,45,569.5,60.5,0.8,27.5,210.5,382.05,293.02
2016,4,11,18,0,501.0,53.0,0.6,27.0,154.0,309.66,234.4
2016,4,11,18,15,387.0,41.0,0.5,26.5,104.0,220.76,162.26
2016,4,11,18,30,273.0,29.0,0.4,26.0,54.0,145.14,96.19
2016,4,11,18,45,136.5,14.5,0.35,26.0,27.0,52.57,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,6,15,62.0,12.5,3.7,14.0,16.5,11.91,0.0
2016,4,12,6,30,124.0,25.0,3.7,14.0,33.0,19.61,7.44
2016,4,12,6,45,227.5,43.0,3.75,14.0,76.5,33.17,23.03
2016,4,12,7,0,331.0,61.0,3.8,14.0,120.0,46.11,35.2
2016,4,12,7,15,165.5,33.0,3.7,14.5,62.5,23.56,15.43
2016,4,12,7,30,0.0,5.0,3.6,15.0,5.0,4.63,0.0
2016,4,12,7,45,65.5,84.0,3.5,15.5,109.5,73.53,55.28
2016,4,12,8,0,131.0,163.0,3.4,16.0,214.0,145.98,111.4
2016,4,12,8,15,65.5,154.0,3.45,16.5,179.5,144.83,112.46
2016,4,12,8,30,0.0,145.0,3.5,17.0,145.0,131.71,103.9
2016,4,12,8,45,0.0,135.0,3.6,17.5,135.0,123.95,97.01
2016,4,12,9,0,0.0,125.0,3.7,18.0,125.0,115.56,89.66
2016,4,12,9,15,0.0,128.5,3.7,18.5,128.5,119.01,92.0
2016,4,12,9,30,0.0,132.0,3.7,19.0,132.0,122.44,94.3
2016,4,12,9,45,0.0,140.5,3.7,19.5,141.0,130.41,100.24
2016,4,12,10,0,0.0,149.0,3.7,20.0,150.0,138.41,106.17
2016,4,12,10,15,0.0,136.5,3.65,20.5,137.0,127.09,96.74
2016,4,12,10,30,0.0,124.0,3.6,21.0,124.0,115.64,87.3
2016,4,12,10,45,5.5,183.5,3.55,21.5,188.5,175.02,133.84
2016,4,12,11,0,11.0,243.0,3.5,22.0,253.0,235.19,179.98
2016,4,12,11,15,5.5,184.0,3.5,22.0,189.0,176.51,134.23
2016,4,12,11,30,0.0,125.0,3.5,22.0,125.0,116.96,87.49
2016,4,12,11,45,5.0,171.0,3.5,22.5,176.0,164.74,124.83
2016,4,12,12,0,10.0,217.0,3.5,23.0,227.0,213.17,161.97
2016,4,12,12,15,9.5,207.5,3.5,23.0,217.0,204.27,154.99
2016,4,12,12,30,9.0,198.0,3.5,23.0,207.0,195.23,148.05
2016,4,12,12,45,7.5,187.0,3.55,23.5,195.0,183.66,138.84
2016,4,12,13,0,6.0,176.0,3.6,24.0,183.0,171.94,129.55
2016,4,12,13,15,73.5,319.0,3.65,24.0,386.5,388.39,295.77
2016,4,12,13,30,141.0,462.0,3.7,24.0,590.0,618.58,462.97
2016,4,12,13,45,78.5,376.5,3.75,24.0,448.0,456.57,344.58
2016,4,12,14,0,16.0,291.0,3.8,24.0,306.0,295.32,223.79
2016,4,12,14,15,9.0,223.0,3.85,24.0,231.5,221.47,168.17
2016,4,12,14,30,2.0,155.0,3.9,24.0,157.0,148.32,111.75
2016,4,12,14,45,10.0,212.0,4.0,24.0,220.0,212.03,161.82
2016,4,12,15,0,18.0,269.0,4.1,24.0,283.0,277.3,212.38
2016,4,12,15,15,9.0,177.5,4.1,24.0,184.5,177.22,135.25
2016,4,12,15,30,0.0,86.0,4.1,24.0,86.0,80.2,58.79
2016,4,12,15,45,0.0,67.5,4.1,24.0,67.5,62.89,45.16
2016,4,12,16,0,0.0,49.0,4.1,24.0,49.0,45.6,31.37
2016,4,12,16,15,0.0,42.0,4.05,23.5,42.0,39.06,26.25
2016,4,12,16,30,0.0,35.0,4.0,23.0,35.0,32.53,21.08
2016,4,12,16,45,0.0,34.5,3.95,23.0,34.5,32.05,20.78
2016,4,12,17,0,0.0,34.0,3.9,23.0,34.0,31.57,20.48
2016,4,12,17,15,0.0,28.5,3.75,22.0,28.5,26.45,16.4
2016,4,12,17,30,0.0,23.0,3.6,21.0,23.0,21.33,12.23
2016,4,12,17,45,0.0,18.0,3.45,20.5,18.0,16.68,8.35
2016,4,12,18,0,0.0,13.0,3.3,20.0,13.0,12.04,4.41
