Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,15,0.0,8.5,3.5,19.5,8.5,7.87,0.82
2016,4,12,18,30,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,4,12,18,45,0.0,2.0,3.95,19.0,2.0,1.85,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,11.5,2.7,14.0,11.5,10.96,0.0
2016,4,13,6,30,0.0,23.0,2.8,14.0,23.0,21.13,9.42
2016,4,13,6,45,31.5,45.5,2.9,14.5,51.0,39.7,28.71
2016,4,13,7,0,63.0,68.0,3.0,15.0,79.0,55.92,43.71
2016,4,13,7,15,90.0,91.0,3.0,15.5,113.5,73.33,59.43
2016,4,13,7,30,117.0,114.0,3.0,16.0,148.0,90.21,74.3
2016,4,13,7,45,58.5,101.5,3.0,16.5,118.5,90.76,69.54
2016,4,13,8,0,0.0,89.0,3.0,17.0,89.0,81.99,63.41
2016,4,13,8,15,0.0,98.5,2.95,17.0,98.5,90.83,70.54
2016,4,13,8,30,0.0,108.0,2.9,17.0,108.0,99.67,77.55
2016,4,13,8,45,0.0,120.5,2.85,17.5,120.5,111.17,86.52
2016,4,13,9,0,0.0,133.0,2.8,18.0,133.0,122.73,95.42
2016,4,13,9,15,2.5,161.5,2.75,18.5,163.5,149.69,116.59
2016,4,13,9,30,5.0,190.0,2.7,19.0,194.0,177.09,137.8
2016,4,13,9,45,2.5,167.0,2.65,19.5,169.0,155.86,120.32
2016,4,13,10,0,0.0,144.0,2.6,20.0,144.0,133.83,102.35
2016,4,13,10,15,0.0,121.0,2.6,20.0,121.0,112.77,85.43
2016,4,13,10,30,0.0,98.0,2.6,20.0,98.0,91.5,68.33
2016,4,13,10,45,10.5,206.5,2.6,20.5,215.5,199.98,153.82
2016,4,13,11,0,21.0,315.0,2.6,21.0,333.0,309.84,237.28
2016,4,13,11,15,21.5,325.5,2.6,21.0,345.0,321.9,245.75
2016,4,13,11,30,22.0,336.0,2.6,21.0,357.0,334.0,254.6
2016,4,13,11,45,28.5,363.5,2.6,21.5,390.5,373.07,283.14
2016,4,13,12,0,35.0,391.0,2.6,22.0,424.0,408.88,308.82
2016,4,13,12,15,19.5,273.5,2.65,22.0,292.0,282.24,214.4
2016,4,13,12,30,4.0,156.0,2.7,22.0,160.0,150.51,113.45
2016,4,13,12,45,5.0,165.0,2.75,22.5,170.5,160.25,121.07
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,170.03,128.46
2016,4,13,13,15,3.0,131.5,2.8,23.0,135.0,126.65,94.71
2016,4,13,13,30,0.0,89.0,2.8,23.0,89.0,83.35,60.71
2016,4,13,13,45,3.5,136.0,2.8,23.5,139.0,131.51,98.6
2016,4,13,14,0,7.0,183.0,2.8,24.0,189.0,180.28,136.33
2016,4,13,14,15,15.0,246.5,2.75,24.0,259.5,250.57,190.42
2016,4,13,14,30,23.0,310.0,2.7,24.0,330.0,322.49,244.8
2016,4,13,14,45,32.0,316.5,2.65,24.0,342.5,351.97,267.2
2016,4,13,15,0,41.0,323.0,2.6,24.0,355.0,368.84,280.39
2016,4,13,15,15,437.5,218.0,2.5,23.5,523.0,663.73,508.85
2016,4,13,15,30,834.0,113.0,2.4,23.0,691.0,896.71,673.35
2016,4,13,15,45,820.5,108.5,2.35,23.0,643.5,855.28,644.41
2016,4,13,16,0,807.0,104.0,2.3,23.0,596.0,811.63,616.32
2016,4,13,16,15,784.0,100.0,2.2,22.5,543.0,758.95,582.37
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,705.34,547.18
2016,4,13,16,45,730.0,91.0,2.05,22.0,434.5,647.06,507.15
2016,4,13,17,0,699.0,86.0,2.0,22.0,379.0,586.63,463.19
2016,4,13,17,15,654.0,79.5,1.8,21.5,322.0,516.68,410.47
2016,4,13,17,30,609.0,73.0,1.6,21.0,265.0,449.54,358.08
2016,4,13,17,45,541.5,64.5,1.4,20.5,209.5,371.72,295.43
2016,4,13,18,0,474.0,56.0,1.2,20.0,154.0,300.13,235.53
2016,4,13,18,15,366.5,43.5,1.15,19.0,105.0,214.86,164.11
2016,4,13,18,30,259.0,31.0,1.1,18.0,56.0,142.02,99.28
2016,4,13,18,45,129.5,15.5,1.1,17.5,28.0,61.49,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,111.5,13.0,2.3,12.5,21.0,12.39,0.0
2016,4,14,6,30,223.0,26.0,2.5,13.0,42.0,20.88,10.02
2016,4,14,6,45,345.0,38.5,2.75,13.5,90.0,29.9,20.42
2016,4,14,7,0,467.0,51.0,3.0,14.0,138.0,38.4,28.47
2016,4,14,7,15,540.5,59.5,3.0,14.5,193.5,42.9,32.71
2016,4,14,7,30,614.0,68.0,3.0,15.0,249.0,47.17,36.52
2016,4,14,7,45,307.0,93.5,3.0,16.0,184.0,81.09,54.79
2016,4,14,8,0,0.0,119.0,3.0,17.0,119.0,107.26,84.42
2016,4,14,8,15,0.0,136.0,3.0,17.5,136.0,122.89,96.8
2016,4,14,8,30,0.0,153.0,3.0,18.0,153.0,138.62,109.05
2016,4,14,8,45,0.0,155.0,3.05,19.0,155.0,141.47,110.51
2016,4,14,9,0,0.0,157.0,3.1,20.0,157.0,144.04,111.76
2016,4,14,9,15,4.5,184.0,3.05,20.5,187.5,170.52,132.21
2016,4,14,9,30,9.0,211.0,3.0,21.0,218.0,197.72,152.95
2016,4,14,9,45,17.0,249.0,2.95,21.5,262.0,237.29,183.05
2016,4,14,10,0,25.0,287.0,2.9,22.0,306.0,278.04,213.59
2016,4,14,10,15,47.5,333.5,2.85,22.0,372.0,335.93,257.3
2016,4,14,10,30,70.0,380.0,2.8,22.0,438.0,398.21,303.59
2016,4,14,10,45,166.0,403.5,2.8,22.5,546.0,497.43,377.35
2016,4,14,11,0,262.0,427.0,2.8,23.0,654.0,606.61,456.11
2016,4,14,11,15,600.5,270.0,2.8,23.5,808.0,753.83,566.62
2016,4,14,11,30,939.0,113.0,2.8,24.0,962.0,910.87,674.16
2016,4,14,11,45,929.5,121.5,2.8,24.5,972.0,942.83,692.18
2016,4,14,12,0,920.0,130.0,2.8,25.0,982.0,970.99,708.65
2016,4,14,12,15,920.5,130.5,2.75,25.0,987.0,997.0,724.64
2016,4,14,12,30,921.0,131.0,2.7,25.0,992.0,1019.56,738.4
2016,4,14,12,45,920.5,130.5,2.7,25.0,988.5,1036.63,749.17
2016,4,14,13,0,920.0,130.0,2.7,25.0,985.0,1050.02,757.73
2016,4,14,13,15,917.0,129.0,2.65,25.0,972.0,1056.65,761.64
2016,4,14,13,30,914.0,128.0,2.6,25.0,959.0,1059.45,763.29
2016,4,14,13,45,909.0,127.0,2.6,25.5,938.0,1056.39,760.42
2016,4,14,14,0,904.0,126.0,2.6,26.0,917.0,1049.51,755.34
2016,4,14,14,15,897.0,124.5,2.55,25.5,888.0,1036.35,748.89
2016,4,14,14,30,890.0,123.0,2.5,25.0,859.0,1019.55,740.25
2016,4,14,14,45,881.0,120.5,2.5,25.0,822.5,996.2,726.55
2016,4,14,15,0,872.0,118.0,2.5,25.0,786.0,969.54,710.79
2016,4,14,15,15,859.0,115.5,2.5,25.0,743.0,943.82,695.67
2016,4,14,15,30,846.0,113.0,2.5,25.0,700.0,907.27,673.31
2016,4,14,15,45,829.5,109.5,2.5,25.0,651.5,863.98,646.32
2016,4,14,16,0,813.0,106.0,2.5,25.0,603.0,818.63,617.66
2016,4,14,16,15,790.0,102.0,2.45,24.5,549.5,765.72,584.15
2016,4,14,16,30,767.0,98.0,2.4,24.0,496.0,711.85,549.31
2016,4,14,16,45,735.5,92.5,2.4,23.5,440.0,652.45,509.88
2016,4,14,17,0,704.0,87.0,2.4,23.0,384.0,590.83,466.2
2016,4,14,17,15,659.5,81.0,2.2,22.0,326.5,521.54,414.81
2016,4,14,17,30,615.0,75.0,2.0,21.0,269.0,454.98,363.48
2016,4,14,17,45,547.5,66.5,1.8,20.5,213.0,376.83,300.38
2016,4,14,18,0,480.0,58.0,1.6,20.0,157.0,304.86,239.99
2016,4,14,18,15,373.0,45.5,1.6,19.0,108.0,219.41,168.19
2016,4,14,18,30,266.0,33.0,1.6,18.0,59.0,146.21,103.15
2016,4,14,18,45,133.0,16.5,1.6,17.5,29.5,63.97,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.0,15.0,1.25,12.5,21.0,14.3,0.0
2016,4,15,6,30,162.0,30.0,1.5,13.0,42.0,23.51,12.62
2016,4,15,6,45,264.0,47.0,1.75,14.0,87.5,36.13,25.86
2016,4,15,7,0,366.0,64.0,2.0,15.0,133.0,48.17,36.99
2016,4,15,7,15,183.0,77.0,2.05,15.5,111.5,60.19,47.89
2016,4,15,7,30,0.0,90.0,2.1,16.0,90.0,80.49,65.77
2016,4,15,7,45,0.0,101.5,2.2,17.0,101.5,91.4,71.42
2016,4,15,8,0,0.0,113.0,2.3,18.0,113.0,102.38,79.99
2016,4,15,8,15,17.5,155.0,2.25,18.5,164.0,141.71,110.94
2016,4,15,8,30,35.0,197.0,2.2,19.0,215.0,179.09,139.8
2016,4,15,8,45,32.5,214.5,2.2,20.0,232.5,197.65,153.78
2016,4,15,9,0,30.0,232.0,2.2,21.0,250.0,215.93,167.29
2016,4,15,9,15,40.0,262.0,2.2,21.5,288.0,249.63,192.71
2016,4,15,9,30,50.0,292.0,2.2,22.0,326.0,284.92,218.98
2016,4,15,9,45,151.5,325.5,2.25,22.5,438.5,371.82,284.42
2016,4,15,10,0,253.0,359.0,2.3,23.0,551.0,471.19,357.84
2016,4,15,10,15,555.5,246.5,2.35,23.5,694.0,581.54,441.74
2016,4,15,10,30,858.0,134.0,2.4,24.0,837.0,716.73,541.72
2016,4,15,10,45,869.5,133.0,2.45,24.5,868.0,764.05,573.33
2016,4,15,11,0,881.0,132.0,2.5,25.0,899.0,810.61,603.17
2016,4,15,11,15,886.5,133.5,2.55,25.0,921.0,852.75,630.9
2016,4,15,11,30,892.0,135.0,2.6,25.0,943.0,892.41,656.82
2016,4,15,11,45,890.0,138.5,2.7,25.5,955.0,924.68,676.83
2016,4,15,12,0,888.0,142.0,2.8,26.0,967.0,953.72,694.7
2016,4,15,12,15,889.0,142.0,2.85,26.0,972.0,978.92,711.05
2016,4,15,12,30,890.0,142.0,2.9,26.0,977.0,1000.83,725.35
2016,4,15,12,45,889.5,142.0,3.0,26.5,973.5,1017.88,735.6
2016,4,15,13,0,889.0,142.0,3.1,27.0,970.0,1031.39,743.69
2016,4,15,13,15,885.5,141.0,3.2,27.0,957.0,1037.31,748.51
2016,4,15,13,30,882.0,140.0,3.3,27.0,944.0,1039.5,751.13
2016,4,15,13,45,877.0,139.0,3.4,27.5,923.0,1036.47,749.06
2016,4,15,14,0,872.0,138.0,3.5,28.0,902.0,1029.76,744.77
2016,4,15,14,15,864.0,136.5,3.55,28.0,873.0,1015.89,737.11
2016,4,15,14,30,856.0,135.0,3.6,28.0,844.0,998.54,727.31
2016,4,15,14,45,848.0,131.5,3.7,28.0,808.5,984.41,720.03
2016,4,15,15,0,840.0,128.0,3.8,28.0,773.0,958.03,704.68
2016,4,15,15,15,826.0,125.0,3.8,27.5,730.0,923.51,684.67
2016,4,15,15,30,812.0,122.0,3.8,27.0,687.0,886.36,662.73
2016,4,15,15,45,791.0,119.5,3.85,27.0,638.5,841.28,634.05
2016,4,15,16,0,770.0,117.0,3.9,27.0,590.0,794.53,603.86
2016,4,15,16,15,746.0,112.5,3.9,26.5,537.5,745.25,572.37
2016,4,15,16,30,722.0,108.0,3.9,26.0,485.0,691.87,537.27
2016,4,15,16,45,686.5,103.0,3.9,26.0,429.0,629.3,493.13
2016,4,15,17,0,651.0,98.0,3.9,26.0,373.0,567.77,447.59
2016,4,15,17,15,605.0,90.0,3.65,25.0,317.0,497.75,395.32
2016,4,15,17,30,559.0,82.0,3.4,24.0,261.0,430.72,343.44
2016,4,15,17,45,490.0,72.5,3.15,23.5,206.0,353.58,281.01
2016,4,15,18,0,421.0,63.0,2.9,23.0,151.0,282.8,221.76
2016,4,15,18,15,320.5,48.5,2.85,22.0,103.5,199.43,151.92
2016,4,15,18,30,220.0,34.0,2.8,21.0,56.0,130.4,91.51
2016,4,15,18,45,110.0,17.0,2.8,20.5,28.0,58.24,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.5,15.0,3.55,17.0,17.5,14.3,0.0
2016,4,16,6,30,63.0,30.0,3.7,17.0,35.0,25.81,14.57
2016,4,16,6,45,143.0,54.5,3.85,17.5,78.5,43.54,31.86
2016,4,16,7,0,223.0,79.0,4.0,18.0,122.0,61.68,48.3
2016,4,16,7,15,288.5,97.5,4.2,18.5,172.5,74.95,60.18
2016,4,16,7,30,354.0,116.0,4.4,19.0,223.0,83.28,67.43
2016,4,16,7,45,177.0,108.5,4.6,19.5,162.0,93.06,67.07
2016,4,16,8,0,0.0,101.0,4.8,20.0,101.0,92.37,71.21
2016,4,16,8,15,0.0,92.5,5.05,20.5,92.5,85.65,65.3
2016,4,16,8,30,0.0,84.0,5.3,21.0,84.0,78.23,58.85
2016,4,16,8,45,0.0,100.0,5.55,21.5,100.0,92.89,70.43
2016,4,16,9,0,0.0,116.0,5.8,22.0,116.0,107.52,81.84
2016,4,16,9,15,2.5,151.5,5.85,22.5,153.5,140.79,107.99
2016,4,16,9,30,5.0,187.0,5.9,23.0,191.0,174.46,134.1
2016,4,16,9,45,4.5,182.0,6.0,23.5,185.5,170.54,130.42
2016,4,16,10,0,4.0,177.0,6.1,24.0,180.0,166.37,126.64
2016,4,16,10,15,3.0,163.0,6.1,24.5,165.5,153.42,116.02
2016,4,16,10,30,2.0,149.0,6.1,25.0,151.0,140.18,105.25
2016,4,16,10,45,2.5,151.5,6.15,25.5,154.0,143.13,107.21
2016,4,16,11,0,3.0,154.0,6.2,26.0,157.0,146.13,109.2
2016,4,16,11,15,1.5,141.0,6.2,26.0,142.5,133.05,98.89
2016,4,16,11,30,0.0,128.0,6.2,26.0,128.0,119.78,88.45
2016,4,16,11,45,5.0,168.5,6.25,26.5,173.5,162.38,121.35
2016,4,16,12,0,10.0,209.0,6.3,27.0,219.0,205.57,154.28
2016,4,16,12,15,10.0,210.0,6.25,27.0,220.0,207.09,155.35
2016,4,16,12,30,10.0,211.0,6.2,27.0,221.0,208.56,156.45
2016,4,16,12,45,9.0,197.5,6.2,27.0,206.5,195.13,146.2
2016,4,16,13,0,8.0,184.0,6.2,27.0,192.0,181.56,135.84
2016,4,16,13,15,11.5,235.5,6.2,26.5,246.5,234.88,177.05
2016,4,16,13,30,15.0,287.0,6.2,26.0,301.0,289.01,218.61
2016,4,16,13,45,42.0,351.5,6.25,26.0,388.5,393.04,297.8
2016,4,16,14,0,69.0,416.0,6.3,26.0,476.0,489.74,370.21
2016,4,16,14,15,43.5,352.5,6.3,26.0,390.5,398.55,302.24
2016,4,16,14,30,18.0,289.0,6.3,26.0,305.0,296.09,224.89
2016,4,16,14,45,11.5,234.0,6.3,26.0,244.0,235.13,178.68
2016,4,16,15,0,5.0,179.0,6.3,26.0,183.0,174.7,132.17
2016,4,16,15,15,28.0,240.0,6.2,25.5,260.0,267.54,205.57
2016,4,16,15,30,51.0,301.0,6.1,25.0,337.0,355.36,274.25
2016,4,16,15,45,25.5,189.5,6.1,25.0,207.5,212.2,163.72
2016,4,16,16,0,0.0,78.0,6.1,25.0,78.0,72.67,52.9
2016,4,16,16,15,131.0,150.0,5.9,24.5,218.5,264.43,210.19
2016,4,16,16,30,262.0,222.0,5.7,24.0,359.0,452.76,359.5
2016,4,16,16,45,135.0,183.5,5.55,24.0,254.0,296.95,235.94
2016,4,16,17,0,8.0,145.0,5.4,24.0,149.0,146.73,113.98
2016,4,16,17,15,4.0,124.0,5.2,23.5,126.0,123.32,95.61
2016,4,16,17,30,0.0,103.0,5.0,23.0,103.0,100.24,77.09
2016,4,16,17,45,0.0,81.0,4.85,22.5,81.0,78.46,59.34
2016,4,16,18,0,0.0,59.0,4.7,22.0,59.0,56.51,41.1
2016,4,16,18,15,0.0,40.0,4.65,21.5,40.0,37.64,25.16
2016,4,16,18,30,0.0,21.0,4.6,21.0,21.0,19.48,9.62
2016,4,16,18,45,0.0,10.5,4.6,21.0,10.5,9.73,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.58,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,16.7,7.6
2016,4,17,6,45,3.0,43.5,3.35,19.5,44.0,39.44,28.17
2016,4,17,7,0,6.0,69.0,3.5,20.0,70.0,61.02,47.38
2016,4,17,7,15,30.5,93.0,3.65,20.5,102.0,78.3,62.61
2016,4,17,7,30,55.0,117.0,3.8,21.0,134.0,96.85,78.57
2016,4,17,7,45,35.0,132.0,4.0,21.5,144.0,112.9,86.74
2016,4,17,8,0,15.0,147.0,4.2,22.0,154.0,131.81,102.04
2016,4,17,8,15,11.0,158.0,4.35,22.0,163.5,143.26,111.08
2016,4,17,8,30,7.0,169.0,4.5,22.0,173.0,153.96,119.47
2016,4,17,8,45,8.5,188.0,4.7,22.5,193.0,172.49,133.61
2016,4,17,9,0,10.0,207.0,4.9,23.0,213.0,191.31,147.82
2016,4,17,9,15,49.5,261.5,4.95,23.0,295.0,253.36,195.7
2016,4,17,9,30,89.0,316.0,5.0,23.0,377.0,323.9,249.81
2016,4,17,9,45,154.0,341.5,5.05,23.5,456.0,386.99,297.54
2016,4,17,10,0,219.0,367.0,5.1,24.0,535.0,459.48,351.98
2016,4,17,10,15,166.5,385.5,5.05,24.0,517.0,457.59,349.58
2016,4,17,10,30,114.0,404.0,5.0,24.0,499.0,450.31,342.92
2016,4,17,10,45,116.0,420.0,5.0,24.5,519.5,475.73,360.79
2016,4,17,11,0,118.0,436.0,5.0,25.0,540.0,501.25,378.44
2016,4,17,11,15,66.5,357.0,4.95,25.0,415.5,390.93,296.06
2016,4,17,11,30,15.0,278.0,4.9,25.0,291.0,273.35,206.6
2016,4,17,11,45,7.5,177.5,4.85,25.0,184.0,173.06,130.04
2016,4,17,12,0,0.0,77.0,4.8,25.0,77.0,72.06,51.3
2016,4,17,12,15,1.0,109.5,4.7,24.5,110.5,103.59,76.21
2016,4,17,12,30,2.0,142.0,4.6,24.0,144.0,135.33,101.15
2016,4,17,12,45,8.0,205.5,4.55,24.0,213.5,201.79,152.74
2016,4,17,13,0,14.0,269.0,4.5,24.0,283.0,269.25,204.3
2016,4,17,13,15,11.0,231.0,4.5,24.0,242.0,230.01,174.34
2016,4,17,13,30,8.0,193.0,4.5,24.0,201.0,190.62,144.21
2016,4,17,13,45,4.0,121.0,4.5,24.0,125.0,117.72,87.64
2016,4,17,14,0,0.0,49.0,4.5,24.0,49.0,45.77,30.86
2016,4,17,14,15,0.0,45.5,4.5,24.0,45.5,42.48,28.31
2016,4,17,14,30,0.0,42.0,4.5,24.0,42.0,39.19,25.73
2016,4,17,14,45,0.5,96.0,4.55,24.0,97.0,90.24,66.42
2016,4,17,15,0,1.0,150.0,4.6,24.0,152.0,142.56,107.78
2016,4,17,15,15,69.5,241.0,4.7,23.5,290.5,307.08,238.74
2016,4,17,15,30,138.0,332.0,4.8,23.0,429.0,480.99,372.87
2016,4,17,15,45,69.0,193.5,4.95,23.0,242.0,254.32,199.05
2016,4,17,16,0,0.0,55.0,5.1,23.0,55.0,51.2,35.96
2016,4,17,16,15,6.0,118.5,5.05,22.5,121.5,116.43,89.28
2016,4,17,16,30,12.0,182.0,5.0,22.0,188.0,186.09,145.85
2016,4,17,16,45,6.0,100.5,5.0,22.0,103.5,98.78,75.65
2016,4,17,17,0,0.0,19.0,5.0,22.0,19.0,17.63,8.98
2016,4,17,17,15,0.0,16.0,4.85,21.5,16.0,14.84,6.74
2016,4,17,17,30,0.0,13.0,4.7,21.0,13.0,12.05,4.45
2016,4,17,17,45,0.0,10.0,4.55,21.0,10.0,9.26,2.11
2016,4,17,18,0,0.0,7.0,4.4,21.0,7.0,6.48,0.0
2016,4,17,18,15,0.0,4.5,4.25,20.5,4.5,4.16,0.0
2016,4,17,18,30,0.0,2.0,4.1,20.0,2.0,1.85,0.0
2016,4,17,18,45,0.0,1.0,3.95,20.0,1.0,0.92,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.5,2.8,16.0,1.5,1.43,0.0
2016,4,18,6,30,0.0,3.0,2.9,16.0,3.0,2.77,0.0
2016,4,18,6,45,0.0,7.0,3.05,16.5,7.0,6.48,0.0
2016,4,18,7,0,0.0,11.0,3.2,17.0,11.0,10.18,3.35
2016,4,18,7,15,0.0,15.5,3.3,17.0,15.5,14.36,7.12
2016,4,18,7,30,0.0,20.0,3.4,17.0,20.0,18.54,10.85
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,44.6,32.1
2016,4,18,8,0,0.0,76.0,3.6,18.0,76.0,70.74,53.77
2016,4,18,8,15,0.0,70.5,3.6,18.5,70.5,65.61,49.18
2016,4,18,8,30,0.0,65.0,3.6,19.0,65.0,60.49,44.65
2016,4,18,8,45,0.0,39.5,3.6,19.5,39.5,36.73,24.81
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.01,5.1
2016,4,18,9,15,0.0,39.0,3.7,20.5,39.0,36.3,24.16
2016,4,18,9,30,0.0,64.0,3.8,21.0,64.0,59.64,42.99
2016,4,18,9,45,0.5,106.5,3.9,21.5,107.0,99.51,74.8
2016,4,18,10,0,1.0,149.0,4.0,22.0,150.0,139.0,105.77
2016,4,18,10,15,193.5,256.0,3.75,22.0,416.0,359.53,279.46
2016,4,18,10,30,386.0,363.0,3.5,22.0,682.0,601.06,459.29
2016,4,18,10,45,205.5,349.0,3.3,22.5,519.5,477.93,364.48
2016,4,18,11,0,25.0,335.0,3.1,23.0,357.0,333.25,252.39
2016,4,18,11,15,177.5,386.0,3.05,23.0,547.5,512.12,388.38
2016,4,18,11,30,330.0,437.0,3.0,23.0,738.0,704.03,526.37
2016,4,18,11,45,200.0,443.0,2.95,23.5,626.5,606.03,452.16
2016,4,18,12,0,70.0,449.0,2.9,24.0,515.0,496.76,370.07
2016,4,18,12,15,56.0,432.5,2.9,24.0,486.0,472.13,352.5
2016,4,18,12,30,42.0,416.0,2.9,24.0,457.0,446.19,333.48
2016,4,18,12,45,100.0,449.5,2.95,24.0,544.5,539.97,402.96
2016,4,18,13,0,158.0,483.0,3.0,24.0,632.0,645.96,478.86
2016,4,18,13,15,83.0,335.0,2.95,24.0,413.5,423.98,319.22
2016,4,18,13,30,8.0,187.0,2.9,24.0,195.0,184.83,139.0
2016,4,18,13,45,63.0,314.0,2.85,24.0,370.5,375.23,285.04
2016,4,18,14,0,118.0,441.0,2.8,24.0,546.0,577.66,431.65
2016,4,18,14,15,85.5,407.0,2.65,23.5,482.0,497.99,373.81
2016,4,18,14,30,53.0,373.0,2.5,23.0,418.0,430.76,325.32
2016,4,18,14,45,26.5,233.5,2.35,23.0,256.0,258.35,197.12
2016,4,18,15,0,0.0,94.0,2.2,23.0,94.0,87.8,64.55
2016,4,18,15,15,0.0,60.0,2.05,23.0,60.0,55.94,39.47
2016,4,18,15,30,0.0,26.0,1.9,23.0,26.0,24.2,14.0
2016,4,18,15,45,0.0,72.0,1.8,23.0,72.0,67.1,48.74
2016,4,18,16,0,0.0,118.0,1.7,23.0,118.0,110.91,83.93
2016,4,18,16,15,58.0,175.0,1.6,22.5,205.5,222.81,174.64
2016,4,18,16,30,116.0,232.0,1.5,22.0,293.0,341.19,267.48
2016,4,18,16,45,58.0,122.5,1.45,22.0,153.0,163.69,128.57
2016,4,18,17,0,0.0,13.0,1.4,22.0,13.0,12.06,4.36
2016,4,18,17,15,0.0,11.0,1.25,21.5,11.0,10.2,2.89
2016,4,18,17,30,0.0,9.0,1.1,21.0,9.0,8.34,1.36
2016,4,18,17,45,0.0,7.0,1.0,21.0,7.0,6.48,0.0
2016,4,18,18,0,0.0,5.0,0.9,21.0,5.0,4.63,0.0
2016,4,18,18,15,0.0,3.5,0.85,20.5,3.5,3.24,0.0
2016,4,18,18,30,0.0,2.0,0.8,20.0,2.0,1.85,0.0
2016,4,18,18,45,0.0,1.0,0.75,20.0,1.0,0.92,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,18.0,1.4,17.0,23.0,15.04,0.0
2016,4,19,6,30,111.0,36.0,1.6,17.0,46.0,29.38,18.47
2016,4,19,6,45,200.5,56.5,1.85,17.5,91.0,45.17,33.5
2016,4,19,7,0,290.0,77.0,2.1,18.0,136.0,57.71,44.97
2016,4,19,7,15,161.0,96.5,2.05,18.5,131.5,73.92,59.32
2016,4,19,7,30,32.0,116.0,2.0,19.0,127.0,96.44,78.77
2016,4,19,7,45,16.0,109.5,2.0,19.5,115.0,99.11,76.49
2016,4,19,8,0,0.0,103.0,2.0,20.0,103.0,94.21,72.56
2016,4,19,8,15,0.0,124.0,1.95,20.0,124.0,113.04,87.65
2016,4,19,8,30,0.0,145.0,1.9,20.0,145.0,132.02,102.61
2016,4,19,8,45,7.0,178.0,1.85,20.5,182.5,163.61,127.03
2016,4,19,9,0,14.0,211.0,1.8,21.0,220.0,196.31,151.95
2016,4,19,9,15,33.5,255.0,1.75,21.5,278.5,241.31,185.94
2016,4,19,9,30,53.0,299.0,1.7,22.0,337.0,292.51,224.11
2016,4,19,9,45,63.5,326.5,1.7,22.5,374.0,327.63,249.64
2016,4,19,10,0,74.0,354.0,1.7,23.0,411.0,364.19,275.94
2016,4,19,10,15,42.5,295.0,1.7,23.0,328.5,298.26,226.27
2016,4,19,10,30,11.0,236.0,1.7,23.0,246.0,226.55,171.66
2016,4,19,10,45,12.5,255.0,1.7,23.5,266.5,246.28,186.28
2016,4,19,11,0,14.0,274.0,1.7,24.0,287.0,266.27,200.65
2016,4,19,11,15,17.0,300.5,1.7,24.0,316.5,294.73,221.63
2016,4,19,11,30,20.0,327.0,1.7,24.0,346.0,323.63,242.73
2016,4,19,11,45,34.0,375.0,1.75,24.5,407.0,388.33,289.55
2016,4,19,12,0,48.0,423.0,1.8,25.0,468.0,451.13,333.88
2016,4,19,12,15,30.0,333.5,1.8,25.0,362.0,350.28,260.8
2016,4,19,12,30,12.0,244.0,1.8,25.0,256.0,241.95,180.92
2016,4,19,12,45,11.0,226.5,1.8,25.0,237.5,224.8,168.44
2016,4,19,13,0,10.0,209.0,1.8,25.0,219.0,207.45,155.46
2016,4,19,13,15,10.0,209.5,1.8,25.0,219.0,208.25,156.19
2016,4,19,13,30,10.0,210.0,1.8,25.0,219.0,208.99,156.84
2016,4,19,13,45,85.5,329.0,1.8,25.0,405.5,424.77,318.96
2016,4,19,14,0,161.0,448.0,1.8,25.0,592.0,627.99,462.18
2016,4,19,14,15,230.0,422.5,1.85,25.0,620.0,671.46,493.62
2016,4,19,14,30,299.0,397.0,1.9,25.0,648.0,725.23,532.84
2016,4,19,14,45,247.5,387.5,1.95,25.0,589.0,662.97,489.82
2016,4,19,15,0,196.0,378.0,2.0,25.0,530.0,588.26,438.36
2016,4,19,15,15,109.5,320.5,2.05,24.5,404.5,442.43,334.53
2016,4,19,15,30,23.0,263.0,2.1,24.0,279.0,276.2,210.54
2016,4,19,15,45,14.5,226.5,2.15,24.0,236.5,231.69,177.5
2016,4,19,16,0,6.0,190.0,2.2,24.0,194.0,187.72,143.86
2016,4,19,16,15,3.0,157.0,2.2,23.5,159.0,152.38,116.87
2016,4,19,16,30,0.0,124.0,2.2,23.0,124.0,117.39,89.62
2016,4,19,16,45,0.0,106.0,2.2,23.0,106.0,99.9,75.94
2016,4,19,17,0,0.0,88.0,2.2,23.0,88.0,82.42,62.07
2016,4,19,17,15,0.0,75.0,1.95,22.5,75.0,69.93,52.19
2016,4,19,17,30,0.0,62.0,1.7,22.0,62.0,57.66,42.32
2016,4,19,17,45,0.0,49.0,1.5,22.0,49.0,45.53,32.29
2016,4,19,18,0,0.0,36.0,1.3,22.0,36.0,33.42,22.12
2016,4,19,18,15,0.0,25.0,1.25,21.5,25.0,23.19,13.43
2016,4,19,18,30,0.0,14.0,1.2,21.0,14.0,12.97,4.66
2016,4,19,18,45,0.0,7.0,1.15,20.5,7.0,6.48,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,11.5,0.55,18.0,11.5,10.66,0.0
2016,4,20,6,30,0.0,23.0,0.6,18.0,23.0,21.35,12.03
2016,4,20,6,45,1.0,47.0,0.7,18.5,47.5,42.53,31.19
2016,4,20,7,0,2.0,71.0,0.8,19.0,72.0,62.94,49.36
2016,4,20,7,15,16.0,94.0,0.75,19.0,99.5,82.34,66.46
2016,4,20,7,30,30.0,117.0,0.7,19.0,127.0,97.24,79.31
2016,4,20,7,45,82.0,146.5,0.65,19.5,180.0,126.47,96.5
2016,4,20,8,0,134.0,176.0,0.6,20.0,233.0,159.04,118.85
2016,4,20,8,15,240.0,190.0,0.6,20.5,308.5,197.38,144.21
2016,4,20,8,30,346.0,204.0,0.6,21.0,384.0,253.37,184.82
2016,4,20,8,45,339.0,230.5,0.65,21.5,422.0,297.48,220.38
2016,4,20,9,0,332.0,257.0,0.7,22.0,460.0,340.82,254.58
2016,4,20,9,15,187.0,273.5,0.75,22.0,389.5,319.4,241.42
2016,4,20,9,30,42.0,290.0,0.8,22.0,319.0,279.65,212.42
2016,4,20,9,45,207.0,313.0,0.9,22.5,470.5,391.69,296.25
2016,4,20,10,0,372.0,336.0,1.0,23.0,622.0,522.35,390.66
2016,4,20,10,15,289.5,374.0,1.05,23.0,603.5,526.03,391.66
2016,4,20,10,30,207.0,412.0,1.1,23.0,585.0,521.42,387.19
2016,4,20,10,45,483.0,306.0,1.15,23.5,727.5,644.47,478.25
2016,4,20,11,0,759.0,200.0,1.2,24.0,870.0,786.2,577.92
2016,4,20,11,15,545.5,319.5,1.2,24.0,806.5,756.57,551.58
2016,4,20,11,30,332.0,439.0,1.2,24.0,743.0,707.45,513.28
2016,4,20,11,45,387.5,422.0,1.2,24.0,782.0,756.37,547.65
2016,4,20,12,0,443.0,405.0,1.2,24.0,821.0,811.31,584.42
2016,4,20,12,15,650.0,279.0,1.2,24.0,893.5,900.98,648.08
2016,4,20,12,30,857.0,153.0,1.2,24.0,966.0,980.42,698.3
2016,4,20,12,45,856.0,153.0,1.2,24.0,962.0,996.17,707.1
2016,4,20,13,0,855.0,153.0,1.2,24.0,958.0,1008.55,714.72
2016,4,20,13,15,852.0,152.5,1.15,24.0,945.5,1014.97,717.93
2016,4,20,13,30,849.0,152.0,1.1,24.0,933.0,1017.86,719.13
2016,4,20,13,45,845.0,149.5,1.1,24.0,913.0,1014.17,717.39
2016,4,20,14,0,841.0,147.0,1.1,24.0,893.0,1016.36,719.5
2016,4,20,14,15,833.5,145.0,1.1,24.0,864.0,1002.49,711.76
2016,4,20,14,30,826.0,143.0,1.1,24.0,835.0,985.19,702.2
2016,4,20,14,45,828.5,133.0,1.1,24.0,802.0,965.54,691.28
2016,4,20,15,0,831.0,123.0,1.1,24.0,769.0,942.19,678.11
2016,4,20,15,15,817.5,120.5,1.15,24.0,726.5,908.79,659.34
2016,4,20,15,30,804.0,118.0,1.2,24.0,684.0,872.8,638.78
2016,4,20,15,45,784.5,115.0,1.3,24.0,636.5,828.69,613.2
2016,4,20,16,0,765.0,112.0,1.4,24.0,589.0,782.89,585.91
2016,4,20,16,15,741.5,108.0,1.45,23.5,537.0,731.39,554.58
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,682.15,524.0
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.5,621.3,482.85
2016,4,20,17,0,651.0,94.0,1.6,23.0,376.0,561.37,439.94
2016,4,20,17,15,607.0,87.5,1.45,22.5,320.5,494.5,390.1
2016,4,20,17,30,563.0,81.0,1.3,22.0,265.0,430.43,340.69
2016,4,20,17,45,496.5,72.0,1.2,22.0,211.5,355.15,280.45
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,286.0,223.2
2016,4,20,18,15,335.0,50.0,1.1,21.5,110.5,205.62,156.48
2016,4,20,18,30,240.0,37.0,1.1,21.0,63.0,139.43,99.62
2016,4,20,18,45,120.0,18.5,1.1,20.5,31.5,63.8,16.22
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.46,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.92,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.39,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.85,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.5,3.0,2.78,0.0
2016,4,21,7,30,0.0,4.0,0.7,20.0,4.0,3.7,0.0
2016,4,21,7,45,0.0,47.0,0.75,20.5,47.0,43.67,30.97
2016,4,21,8,0,0.0,90.0,0.8,21.0,90.0,83.13,63.2
2016,4,21,8,15,0.0,54.0,0.8,21.0,54.0,50.21,35.95
2016,4,21,8,30,0.0,18.0,0.8,21.0,18.0,16.72,8.23
2016,4,21,8,45,0.0,35.0,0.85,21.5,35.0,32.54,21.19
2016,4,21,9,0,0.0,52.0,0.9,22.0,52.0,48.4,33.96
2016,4,21,9,15,1.0,108.5,0.9,22.5,109.0,101.34,76.18
2016,4,21,9,30,2.0,165.0,0.9,23.0,166.0,153.32,116.45
2016,4,21,9,45,94.5,270.5,0.95,23.5,343.5,294.76,224.02
2016,4,21,10,0,187.0,376.0,1.0,24.0,521.0,448.86,335.59
2016,4,21,10,15,492.5,268.5,1.0,24.0,673.5,563.5,420.47
2016,4,21,10,30,798.0,161.0,1.0,24.0,826.0,704.96,522.09
2016,4,21,10,45,810.5,160.5,1.05,24.5,856.5,752.13,552.65
2016,4,21,11,0,823.0,160.0,1.1,25.0,887.0,798.01,581.64
2016,4,21,11,15,828.5,161.0,1.15,25.0,908.5,838.02,607.21
2016,4,21,11,30,834.0,162.0,1.2,25.0,930.0,875.76,631.23
2016,4,21,11,45,852.0,153.0,1.3,25.0,947.0,906.73,651.55
2016,4,21,12,0,870.0,144.0,1.4,25.0,964.0,940.87,673.97
2016,4,21,12,15,871.0,144.5,1.5,25.0,968.5,965.64,690.43
2016,4,21,12,30,872.0,145.0,1.6,25.0,973.0,987.23,705.05
2016,4,21,12,45,519.0,316.0,1.7,25.0,808.5,841.92,609.0
2016,4,21,13,0,166.0,487.0,1.8,25.0,644.0,657.11,476.95
2016,4,21,13,15,513.5,316.0,1.85,25.0,792.0,855.71,623.26
2016,4,21,13,30,861.0,145.0,1.9,25.0,940.0,1022.76,733.66
2016,4,21,13,45,610.0,277.5,2.0,25.0,834.5,925.09,669.68
2016,4,21,14,0,359.0,410.0,2.1,25.0,729.0,798.35,580.98
2016,4,21,14,15,592.0,277.5,2.15,25.0,783.5,905.7,661.8
2016,4,21,14,30,825.0,145.0,2.2,25.0,838.0,986.01,716.36
2016,4,21,14,45,815.5,142.0,2.25,25.0,802.0,962.38,701.93
2016,4,21,15,0,806.0,139.0,2.3,25.0,766.0,935.66,686.52
2016,4,21,15,15,791.5,135.5,2.3,24.5,724.0,900.83,666.53
2016,4,21,15,30,777.0,132.0,2.3,24.0,682.0,863.55,644.73
2016,4,21,15,45,762.0,126.5,2.3,24.0,635.0,821.42,618.15
2016,4,21,16,0,747.0,121.0,2.3,24.0,588.0,777.38,589.97
2016,4,21,16,15,722.5,116.5,2.2,23.5,536.0,728.64,558.53
2016,4,21,16,30,698.0,112.0,2.1,23.0,484.0,675.88,523.7
2016,4,21,16,45,666.0,106.0,2.05,23.0,429.5,615.8,481.42
2016,4,21,17,0,634.0,100.0,2.0,23.0,375.0,556.54,438.01
2016,4,21,17,15,589.5,92.5,1.9,22.5,320.0,489.03,387.6
2016,4,21,17,30,545.0,85.0,1.8,22.0,265.0,424.38,337.64
2016,4,21,17,45,479.5,75.5,1.7,22.0,211.5,349.99,277.69
2016,4,21,18,0,414.0,66.0,1.6,22.0,158.0,278.91,218.65
2016,4,21,18,15,320.5,52.0,1.55,21.5,110.5,202.01,154.3
2016,4,21,18,30,227.0,38.0,1.5,21.0,63.0,135.94,97.57
2016,4,21,18,45,113.5,19.0,1.5,20.5,31.5,62.79,19.68
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.0,16.0,1.8,14.0,33.5,12.45,0.0
2016,4,22,6,30,334.0,32.0,2.1,15.0,67.0,25.15,15.63
2016,4,22,6,45,436.5,42.5,2.4,16.0,118.0,32.13,22.5
2016,4,22,7,0,539.0,53.0,2.7,17.0,169.0,38.73,28.58
2016,4,22,7,15,602.5,60.0,2.6,17.5,226.0,42.01,31.58
2016,4,22,7,30,666.0,67.0,2.5,18.0,283.0,45.12,34.26
2016,4,22,7,45,707.0,73.0,2.45,18.5,341.0,97.73,52.79
2016,4,22,8,0,748.0,79.0,2.4,19.0,399.0,154.19,89.55
2016,4,22,8,15,777.5,83.5,2.35,20.0,456.0,212.15,135.69
2016,4,22,8,30,807.0,88.0,2.3,21.0,513.0,273.33,187.51
2016,4,22,8,45,827.5,92.0,2.25,22.0,567.0,334.23,239.75
2016,4,22,9,0,848.0,96.0,2.2,23.0,621.0,396.69,292.04
2016,4,22,9,15,864.5,99.0,2.25,23.0,670.5,461.17,345.6
2016,4,22,9,30,881.0,102.0,2.3,23.0,720.0,522.24,395.1
2016,4,22,9,45,891.5,104.5,2.4,23.5,763.5,579.77,439.88
2016,4,22,10,0,902.0,107.0,2.5,24.0,807.0,636.5,482.6
2016,4,22,10,15,911.0,109.0,2.55,24.0,844.0,690.76,523.03
2016,4,22,10,30,920.0,111.0,2.6,24.0,881.0,743.55,561.41
2016,4,22,10,45,925.5,113.0,2.65,24.5,910.5,792.06,593.04
2016,4,22,11,0,931.0,115.0,2.7,25.0,940.0,838.33,622.51
2016,4,22,11,15,935.0,116.0,2.7,25.0,961.5,879.99,649.46
2016,4,22,11,30,939.0,117.0,2.7,25.0,983.0,918.9,674.38
2016,4,22,11,45,942.0,117.0,2.75,25.0,996.0,953.04,696.46
2016,4,22,12,0,945.0,117.0,2.8,25.0,1009.0,984.04,716.47
2016,4,22,12,15,945.5,117.5,2.8,25.0,1013.5,1009.9,732.74
2016,4,22,12,30,946.0,118.0,2.8,25.0,1018.0,1032.25,746.81
2016,4,22,12,45,944.0,118.0,2.8,25.5,1013.0,1048.07,755.29
2016,4,22,13,0,942.0,118.0,2.8,26.0,1008.0,1060.12,761.5
2016,4,22,13,15,939.0,117.5,2.75,26.0,995.0,1066.85,765.47
2016,4,22,13,30,936.0,117.0,2.7,26.0,982.0,1069.69,767.16
2016,4,22,13,45,930.0,116.5,2.7,26.0,960.0,1065.62,765.16
2016,4,22,14,0,924.0,116.0,2.7,26.0,938.0,1057.7,760.93
2016,4,22,14,15,917.0,114.5,2.65,26.0,908.5,1043.94,752.64
2016,4,22,14,30,910.0,113.0,2.6,26.0,879.0,1026.51,742.18
2016,4,22,14,45,900.0,111.5,2.6,26.0,841.5,1002.61,728.18
2016,4,22,15,0,890.0,110.0,2.6,26.0,804.0,975.42,712.13
2016,4,22,15,15,877.0,107.5,2.5,25.5,760.5,941.24,691.96
2016,4,22,15,30,864.0,105.0,2.4,25.0,717.0,904.31,669.9
2016,4,22,15,45,847.5,102.0,2.35,25.0,668.0,868.01,647.26
2016,4,22,16,0,831.0,99.0,2.3,25.0,619.0,822.61,618.26
2016,4,22,16,15,809.0,95.5,2.15,24.5,566.0,770.46,584.75
2016,4,22,16,30,787.0,92.0,2.0,24.0,513.0,717.29,550.0
2016,4,22,16,45,757.5,87.5,1.85,24.0,456.5,656.91,508.43
2016,4,22,17,0,728.0,83.0,1.7,24.0,400.0,596.87,465.19
2016,4,22,17,15,686.0,77.0,1.5,23.5,343.0,530.52,415.88
2016,4,22,17,30,644.0,71.0,1.3,23.0,286.0,464.32,365.08
2016,4,22,17,45,583.0,63.5,1.15,22.5,229.5,389.49,306.01
2016,4,22,18,0,522.0,56.0,1.0,22.0,173.0,320.12,249.01
2016,4,22,18,15,422.0,45.5,1.0,21.0,122.5,237.64,180.96
2016,4,22,18,30,322.0,35.0,1.0,20.0,72.0,166.32,119.86
2016,4,22,18,45,161.0,17.5,1.05,19.5,36.0,76.65,28.83
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
