Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,13.24,0.0
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,26.82,17.19
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,34.15,24.33
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,41.08,30.7
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,45.04,34.28
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,48.76,37.48
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,97.26,52.34
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,157.16,91.79
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,214.32,137.04
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,274.78,187.99
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,335.14,239.32
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,397.02,290.83
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,457.09,340.45
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,520.34,390.8
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,577.61,434.49
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,634.09,476.09
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,687.51,514.85
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,739.51,551.54
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,786.98,582.09
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,832.17,610.29
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,873.1,636.08
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,911.34,659.92
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,945.39,679.61
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,976.35,697.18
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,1001.27,712.28
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,1022.76,725.32
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,1038.29,735.46
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,1050.13,743.51
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,1056.73,748.48
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,1059.54,751.3
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,1055.53,750.05
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,1047.77,746.66
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,1034.76,740.73
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,1018.14,732.58
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,994.58,720.0
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,967.79,705.28
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,934.6,687.14
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,906.05,671.91
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,863.02,645.77
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,817.91,617.86
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,765.4,584.5
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,711.93,549.83
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,651.0,507.94
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,593.25,465.96
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,525.2,415.81
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,459.68,365.7
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,382.98,304.27
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,312.2,245.47
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,231.59,178.06
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,161.68,117.72
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,73.43,30.75
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,17.82,3.08
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,34.4,23.59
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,54.57,42.06
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,71.49,57.34
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,86.83,70.89
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,101.73,83.68
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,137.06,102.84
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,173.87,130.39
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,162.59,124.45
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,135.63,105.54
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,148.73,115.49
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,162.05,125.48
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,211.06,163.73
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,258.51,200.31
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,270.83,209.03
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,284.79,219.0
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,332.88,255.49
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,384.96,294.52
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,467.28,355.95
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,554.79,419.87
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,472.18,357.72
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,384.56,291.19
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,350.6,265.38
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,310.44,234.71
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,454.35,342.95
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,605.46,452.15
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,475.74,357.37
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,341.86,257.82
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,277.86,210.27
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,213.72,161.69
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,195.03,147.26
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,176.26,132.67
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,598.69,461.84
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,967.46,719.28
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,941.32,699.72
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,912.47,681.42
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,883.91,664.9
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,847.97,643.13
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,687.41,528.45
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,534.18,412.81
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,516.63,402.6
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,495.24,388.61
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,527.41,416.19
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,540.04,428.07
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,473.34,377.03
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,406.13,324.49
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,336.05,267.94
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,271.67,214.26
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,197.32,151.71
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,133.05,96.69
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,63.45,28.44
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,16.43,3.5
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,32.52,21.69
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,43.15,31.6
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,53.28,40.73
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,79.29,63.29
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,105.7,85.77
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,135.12,101.15
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,166.44,124.12
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,204.32,152.51
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,246.38,184.75
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,219.44,166.73
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,185.23,141.48
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,290.42,221.3
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,414.27,314.11
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,497.99,378.05
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,607.9,461.54
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,606.06,457.48
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,581.58,435.7
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,682.37,512.49
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,797.82,596.7
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,836.85,622.28
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,873.59,646.59
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,904.62,665.82
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,939.25,687.32
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,963.29,702.69
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,984.15,715.97
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,997.78,724.84
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,1007.9,731.56
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,866.88,634.33
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,688.44,502.8
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,864.68,633.79
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,1002.26,726.84
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,998.03,725.12
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,981.15,716.22
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,803.85,595.45
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,610.12,453.41
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,753.85,564.16
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,856.24,638.46
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,655.15,495.68
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,449.94,341.28
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,576.81,442.91
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,664.03,512.24
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,604.38,468.53
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,545.65,425.31
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,478.82,375.37
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,414.93,326.13
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,338.64,265.78
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,272.64,211.67
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,198.86,150.56
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,135.26,96.92
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,64.47,30.33
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,18.37,5.63
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,34.02,23.03
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,47.72,35.56
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,60.76,47.21
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,73.47,58.29
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,97.05,78.4
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,124.75,95.63
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,161.8,123.0
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,201.56,143.65
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,277.49,196.69
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,330.47,241.41
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,386.48,288.24
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,441.1,333.84
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,496.95,379.37
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,550.73,421.64
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,604.99,463.15
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,655.36,501.62
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,704.97,538.77
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,749.6,570.66
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,792.23,600.53
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,830.19,627.04
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,866.03,651.68
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,898.43,672.52
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,928.55,691.69
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,951.55,706.82
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,971.54,719.95
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,740.12,554.16
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,465.97,346.26
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,440.3,328.21
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,413.96,308.99
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,344.56,258.0
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,265.86,199.37
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,378.2,284.69
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,483.39,362.75
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,389.37,293.25
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,285.06,215.09
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,577.78,443.29
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,809.98,615.98
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,698.81,533.53
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,588.01,451.3
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,599.76,463.03
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,594.32,461.66
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,404.47,317.25
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,224.95,175.46
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,190.32,148.82
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,157.0,122.48
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,181.31,142.42
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,191.52,149.4
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,130.4,98.84
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,73.71,51.94
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,35.02,15.5
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.56,6.13
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,34.82,24.33
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,42.29,31.68
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,49.95,38.85
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,54.27,42.74
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,61.87,49.34
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,110.36,62.39
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,166.23,99.83
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,229.13,150.91
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,290.78,203.63
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,352.09,256.01
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,415.7,308.88
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,477.38,359.88
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,542.18,411.29
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,601.5,456.17
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,660.27,498.89
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,714.21,537.18
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,766.52,572.98
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,815.03,602.28
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,861.26,629.25
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,902.54,655.38
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,940.93,679.46
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,975.73,699.69
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,1007.4,717.78
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,1032.51,733.12
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,1054.04,746.3
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,1069.94,756.05
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,1082.01,763.59
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,1087.69,766.76
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,1089.41,767.67
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,1085.64,765.93
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,1077.94,761.94
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,1063.84,754.54
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,1046.0,744.92
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,1020.72,729.82
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,992.14,712.75
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,957.91,690.45
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,920.85,666.34
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,876.54,638.03
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,836.61,612.48
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,784.69,578.76
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,731.64,543.98
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,669.53,502.99
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,607.98,460.38
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,541.44,412.71
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,474.95,363.48
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,397.75,304.46
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,326.41,247.79
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,244.88,182.55
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,173.99,123.84
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,82.29,43.31
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,17.12,6.48
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,33.95,23.58
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,43.74,32.72
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,53.08,41.13
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,59.07,46.42
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,68.06,54.12
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,114.18,67.0
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,166.32,101.97
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,220.97,145.89
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,279.08,195.19
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,336.37,244.17
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,399.32,296.71
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,456.92,344.98
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,515.27,392.53
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,571.15,436.3
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,626.73,478.52
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,678.99,516.89
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,730.05,553.31
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,774.21,583.52
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,817.11,611.36
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,856.39,637.47
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,893.14,661.72
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,924.6,681.18
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,953.04,698.55
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,975.61,712.9
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,994.97,725.19
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,1006.46,732.67
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,1024.02,744.28
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,1028.47,747.08
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,1029.29,747.74
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,1019.17,741.41
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,1005.61,733.03
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,989.52,723.11
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,970.2,711.16
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,788.62,585.59
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,590.58,440.05
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,631.56,473.27
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,654.53,492.66
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,529.68,401.72
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,423.5,322.4
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,327.6,251.32
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,246.55,189.53
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,178.18,137.0
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,121.48,92.44
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,102.99,78.17
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,84.48,63.56
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,144.45,112.77
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,188.33,146.74
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,128.42,97.29
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,72.34,51.0
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,36.83,18.16
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,3.31,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,21.53,9.8
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,38.64,26.92
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,57.25,43.5
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,75.11,59.16
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,87.89,70.13
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,107.32,86.44
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,127.99,98.07
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,149.64,114.44
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,143.24,109.47
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,134.06,102.27
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,144.77,110.17
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,155.61,118.1
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,171.67,130.28
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,188.09,142.71
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,161.01,121.13
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,132.9,98.84
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,256.96,194.32
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,384.31,289.56
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,558.4,422.41
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,756.52,567.36
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,620.66,464.73
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,460.91,342.41
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,351.25,261.75
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,234.68,174.27
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,309.98,230.61
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,394.42,292.38
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,310.15,230.39
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,233.24,173.24
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,414.64,309.13
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,605.48,445.71
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,680.63,500.82
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,765.88,562.23
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,828.19,609.04
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,877.88,647.36
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,835.23,616.72
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,783.81,580.63
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,747.52,556.01
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,710.49,530.63
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,622.76,469.22
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,536.56,407.9
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,510.26,389.96
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,496.87,380.85
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,403.97,312.33
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,313.56,244.3
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,259.41,202.57
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,202.74,158.05
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,183.47,142.94
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,168.02,129.85
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,111.87,84.02
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,53.46,36.36
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,26.05,11.68
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,2.13,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,7.63,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,23.53,12.21
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,37.77,27.08
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,48.21,36.9
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,58.17,45.98
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,64.2,51.32
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,76.23,54.42
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,121.36,73.83
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,172.95,109.09
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,227.01,152.95
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,284.68,202.11
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,341.27,250.51
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,400.61,300.29
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,461.84,350.61
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,520.14,397.08
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,548.27,418.29
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,561.52,426.31
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,641.53,487.32
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,734.7,556.26
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,781.59,586.31
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,826.82,613.68
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,867.07,637.81
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,904.77,659.56
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,938.33,677.12
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,969.09,692.31
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,993.16,705.54
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,1013.93,716.64
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,1030.36,723.56
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,1043.27,728.28
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,1049.56,732.24
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,1052.13,734.15
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,1048.94,732.19
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,1042.0,728.13
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,1028.89,720.25
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,1012.23,710.39
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,990.06,698.09
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,964.59,683.83
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,931.33,665.26
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,902.49,649.47
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,861.7,624.57
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,818.69,598.16
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,767.5,566.05
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,715.29,532.82
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,656.57,494.49
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,600.31,455.62
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,533.9,408.72
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,469.74,361.66
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,396.35,305.99
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,327.98,251.73
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,248.79,187.81
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,179.6,129.99
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,99.3,58.7
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,23.82,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,22.27,11.58
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,35.35,24.93
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,44.67,33.6
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,53.56,41.58
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,67.14,53.48
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,90.58,70.24
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,114.86,89.69
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,140.15,109.53
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,183.15,141.76
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,233.28,180.0
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,169.68,130.89
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,88.55,66.52
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,209.65,162.39
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,334.51,258.17
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,251.15,193.23
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,160.01,121.56
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,202.77,154.81
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,246.18,188.04
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,366.13,279.09
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,491.3,371.02
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,547.72,412.19
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,605.54,454.18
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,645.71,483.2
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,686.93,512.84
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,563.62,422.68
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,426.46,320.46
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,375.35,283.12
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,315.2,238.33
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,456.21,344.98
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,602.74,451.92
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,813.61,612.42
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,996.29,743.11
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,981.8,732.92
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,964.12,722.03
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,887.27,670.4
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,802.84,609.17
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,776.73,593.83
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,747.86,576.04
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,656.39,508.66
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,559.71,436.41
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,480.2,377.18
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,394.13,311.68
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,410.08,326.65
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,407.89,326.9
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,352.14,283.19
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,299.83,241.44
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,245.6,196.97
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,188.09,149.02
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,134.97,104.29
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,86.39,63.1
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,45.56,26.24
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.55,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,10.18,3.27
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,16.21,8.84
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,22.25,14.38
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,28.76,20.28
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,35.28,24.72
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,42.27,30.56
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,49.27,36.31
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,96.51,75.9
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,141.86,113.28
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,158.06,125.89
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,174.7,138.79
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,142.96,112.57
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,109.72,85.14
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,104.31,80.53
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,98.84,75.89
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,106.29,81.81
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,113.78,87.75
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,123.99,95.71
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,134.3,103.7
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,203.24,158.81
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,273.09,213.7
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,277.84,217.22
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,282.66,220.95
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,413.37,322.67
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,543.5,420.96
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,478.07,370.96
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,410.78,319.53
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,515.1,400.86
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,631.66,488.91
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,615.49,475.87
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,598.44,462.8
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,409.83,320.42
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,226.82,177.12
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,342.15,268.68
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,451.07,352.4
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,367.35,287.79
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,274.02,215.13
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,191.43,150.22
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,110.77,85.38
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,157.59,124.07
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,205.75,163.46
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,139.54,110.04
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,75.42,57.43
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,65.13,49.21
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,54.86,40.83
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,200.27,163.77
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,302.75,243.53
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,225.49,177.24
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,160.95,121.18
