Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,86.07,54.85
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,11.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,12.39,0.0
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,22.25,12.5
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,33.6,24.07
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,39.27,29.57
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,44.66,34.53
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,47.63,37.18
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,61.26,39.07
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,112.28,61.83
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,172.52,104.94
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,230.12,152.94
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,290.57,205.76
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,350.46,258.61
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,411.79,311.66
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,474.7,364.35
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,533.84,412.49
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,590.44,457.1
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,646.23,499.58
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,699.21,539.69
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,750.67,577.69
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,797.8,608.68
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,842.65,637.63
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,883.3,663.31
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,921.23,686.87
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,954.43,707.05
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,984.56,725.06
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,1009.63,741.11
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,1031.29,754.99
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,1047.0,765.09
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,1059.04,772.95
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,1065.34,777.25
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,1067.8,779.25
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,1063.91,775.8
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,1056.2,770.09
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,1042.22,761.56
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,1024.61,750.82
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,1001.56,737.07
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,975.23,721.21
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,941.94,702.08
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,905.87,680.94
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,864.12,654.38
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,826.41,630.41
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,775.43,597.4
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,723.31,563.09
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,664.11,521.9
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,605.13,478.84
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,541.03,430.18
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,476.94,380.09
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,403.63,321.17
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,335.42,264.39
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,257.19,199.13
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,188.43,140.0
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,109.85,70.42
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,31.16,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,13.34,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,23.37,13.41
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,36.24,26.08
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,42.64,32.17
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,48.7,37.66
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,52.25,40.78
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,66.97,43.13
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,117.05,66.17
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,172.3,105.04
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,232.98,154.91
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,291.98,205.76
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,351.14,256.79
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,412.03,308.14
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,470.83,357.01
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,530.09,404.64
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,589.33,450.73
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,645.32,493.04
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,697.61,531.31
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,748.48,567.45
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,795.84,598.81
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,841.12,627.82
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,881.96,654.47
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,920.21,679.16
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,954.27,699.81
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,985.46,718.42
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,1010.34,734.28
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,1031.87,748.03
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,1048.0,758.37
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,1060.52,766.51
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,1067.33,771.13
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,1070.36,773.48
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,1066.55,771.61
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,1058.91,767.45
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,1045.53,759.38
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,1028.53,749.11
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,1005.56,735.4
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,979.29,719.59
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,946.58,698.89
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,911.08,676.33
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,876.37,654.53
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,832.49,626.32
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,781.11,592.8
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,728.62,558.07
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,670.24,518.52
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,611.78,476.82
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,547.16,429.36
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,482.49,380.23
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,410.29,323.03
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,342.67,267.43
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,263.11,201.87
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,193.23,142.49
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,113.62,73.11
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,34.22,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,7.15,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,11.93,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,22.5,12.74
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,32.44,22.51
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,37.75,27.52
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,42.79,32.04
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,45.09,34.02
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,60.44,35.79
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,117.72,63.89
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,174.48,103.86
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,231.75,150.34
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,291.65,200.9
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,350.76,251.0
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,410.68,300.35
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,473.13,350.9
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,531.66,396.95
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,587.06,438.56
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,641.33,477.82
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,692.79,514.84
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,742.68,549.77
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,788.04,578.04
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,830.96,604.09
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,870.22,628.64
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,906.81,651.29
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,939.13,670.37
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,968.52,687.53
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,992.07,702.39
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,1012.26,715.29
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,1027.06,724.14
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,1038.29,730.89
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,1043.38,734.83
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,1044.74,736.66
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,966.38,688.63
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,868.64,621.11
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,787.25,567.23
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,716.18,518.66
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,746.86,544.06
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,783.9,572.61
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,751.33,552.63
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,717.16,531.84
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,720.18,537.66
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,720.35,541.02
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,659.96,500.31
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,605.02,462.85
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,480.17,370.48
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,349.85,271.63
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,308.03,240.68
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,266.73,208.96
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,223.92,175.14
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,188.81,146.42
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,143.13,108.94
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,100.25,72.99
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,52.65,32.47
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,11.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,7.63,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,12.61,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,23.77,13.96
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,34.1,24.09
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,41.06,30.56
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,47.6,36.41
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,50.41,38.84
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,66.65,41.02
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,117.61,65.03
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,173.15,104.14
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,234.06,153.82
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,293.37,204.43
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,351.85,254.38
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,412.09,304.7
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,471.12,353.62
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,533.39,403.34
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,589.83,446.48
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,645.79,487.73
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,697.72,525.76
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,748.16,561.68
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,795.59,591.71
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,841.01,619.72
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,880.95,644.9
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,918.15,668.04
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,953.1,688.17
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,985.27,706.27
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,1009.87,720.83
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,1031.02,733.25
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,1047.16,741.12
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,1059.63,746.77
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,1065.83,750.77
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,1068.17,752.6
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,1064.13,750.67
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,1056.26,746.56
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,1043.11,739.95
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,1026.31,731.17
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,1002.22,717.84
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,974.94,702.51
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,941.95,683.89
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,906.16,663.23
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,863.4,637.99
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,824.83,615.11
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,774.33,583.52
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,722.66,550.59
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,663.58,511.63
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,604.86,470.65
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,541.21,424.18
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,477.57,376.08
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,407.4,320.61
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,341.58,266.58
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,265.02,203.29
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,197.35,145.58
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,121.36,79.47
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,52.3,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,6.67,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,7.63,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,12.56,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,26.84,16.57
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,40.52,29.67
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,49.64,38.17
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,58.32,45.99
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,64.3,51.2
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,81.89,55.08
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,127.63,78.86
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,174.66,113.26
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,226.02,153.58
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,285.3,202.7
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,340.68,250.41
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,397.5,298.46
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,456.48,347.16
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,512.32,392.16
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,565.62,433.99
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,618.15,474.0
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,667.41,511.3
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,715.61,546.96
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,759.43,577.72
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,801.27,605.47
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,839.46,631.33
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,875.39,655.48
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,908.22,676.04
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,945.1,699.19
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,935.9,691.73
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,907.58,665.61
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,781.79,574.61
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,647.0,475.48
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,610.92,450.1
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,563.0,415.85
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,807.67,600.48
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,1004.55,737.22
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,990.86,727.64
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,973.84,717.37
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,954.57,704.25
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,924.31,683.84
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,891.9,664.45
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,857.08,643.26
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,786.15,595.66
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,713.29,544.49
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,695.63,535.46
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,671.49,521.09
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,617.38,481.94
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,563.02,441.82
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,498.81,393.63
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,436.97,345.88
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,372.29,294.4
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,311.12,243.89
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,237.56,182.65
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,171.3,126.42
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,93.39,61.42
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,17.49,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.58,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.92,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.85,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,3.24,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,4.63,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,6.02,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,7.41,0.55
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,60.93,44.92
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,111.85,86.22
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,134.07,103.73
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,156.71,121.42
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,152.36,117.57
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,147.37,113.26
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,102.54,77.22
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,55.93,39.65
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,111.21,83.65
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,166.07,126.44
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,117.62,88.13
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,68.21,48.9
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,83.64,61.08
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,99.05,73.15
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,150.8,113.75
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,203.13,154.25
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,261.79,198.6
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,321.2,242.71
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,274.05,207.06
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,226.35,170.96
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,178.69,134.42
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,130.76,97.27
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,445.14,339.84
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,765.49,567.72
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,528.07,396.9
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,279.98,211.35
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,354.6,269.3
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,421.39,320.15
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,364.6,278.04
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,297.05,227.46
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,340.2,262.48
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,372.15,288.9
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,271.32,211.37
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,166.15,128.41
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,329.81,263.02
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,477.86,381.35
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,254.38,204.15
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,50.21,35.78
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,43.67,30.65
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,37.14,25.39
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,30.16,19.61
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,23.18,13.76
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,17.14,8.64
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,11.11,3.48
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,6.48,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.85,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.95,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,8.1,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,15.06,0.0
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,32.08,20.82
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,49.21,36.65
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,64.99,50.82
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,80.16,64.15
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,77.0,61.34
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,88.67,67.8
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,120.34,85.81
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,185.06,128.39
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,233.74,169.59
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,272.42,202.99
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,310.96,234.91
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,347.44,264.4
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,417.5,317.86
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,510.64,389.83
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,562.62,430.33
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,616.59,471.44
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,666.08,508.78
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,714.9,544.75
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,761.53,577.65
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,807.64,609.05
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,845.82,633.04
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,881.83,655.18
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,810.63,598.76
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,716.78,524.09
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,859.22,631.41
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,991.68,722.29
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,860.36,629.13
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,691.81,503.49
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,875.72,640.68
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,1029.37,744.78
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,1026.73,740.7
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,1020.43,735.58
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,1006.6,727.19
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,989.35,716.72
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,967.28,703.2
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,949.88,692.86
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,916.75,673.2
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,881.03,651.76
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,840.24,625.65
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,797.48,597.99
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,747.7,565.91
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,696.96,532.67
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,642.33,494.88
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,585.34,453.39
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,522.04,406.62
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,460.82,359.95
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,391.72,305.72
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,326.97,253.09
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,252.47,192.11
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,186.66,136.76
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,112.1,74.04
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,46.93,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,16.62,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,8.1,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,15.09,0.0
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,33.21,21.68
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,51.36,38.2
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,63.61,49.22
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,71.55,56.22
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,78.89,62.43
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,98.76,67.73
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,138.76,86.91
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,185.65,118.8
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,235.99,158.85
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,289.85,203.35
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,342.74,247.35
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,398.85,293.26
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,453.08,336.89
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,508.1,379.77
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,563.65,421.8
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,616.47,460.73
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,665.05,496.53
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,712.54,530.78
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,756.23,560.65
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,798.23,587.64
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,836.35,612.74
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,872.19,636.21
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,901.69,655.68
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,928.31,673.3
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,951.46,688.41
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,971.63,701.66
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,984.83,709.03
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,994.69,714.36
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,1000.18,718.14
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,1002.26,719.87
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,995.43,716.28
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,985.28,710.7
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,971.82,704.22
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,955.2,695.74
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,927.59,678.63
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,903.19,663.73
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,869.85,642.54
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,834.36,619.86
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,786.46,588.48
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,738.04,556.03
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,688.23,522.58
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,638.1,488.23
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,570.62,439.52
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,510.48,395.14
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,447.98,348.83
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,388.44,303.5
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,319.0,249.22
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,249.01,193.25
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,184.35,140.46
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,126.73,92.83
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,65.71,42.75
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.99,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.67,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,8.1,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,14.34,0.0
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,28.64,18.19
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,43.38,31.74
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,55.08,42.29
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,66.18,52.06
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,73.33,58.15
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,94.06,63.73
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,140.07,88.58
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,189.97,124.25
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,240.0,164.19
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,293.1,208.21
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,346.39,253.15
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,400.16,297.65
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,452.66,339.92
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,506.31,381.91
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,556.27,419.84
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,604.66,455.42
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,651.8,490.0
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,698.47,523.41
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,739.27,551.03
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,778.16,576.67
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,814.89,601.54
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,849.91,624.87
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,895.09,654.23
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,937.96,680.2
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,921.13,666.63
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,885.08,635.97
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,603.9,441.6
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,295.42,216.11
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,364.91,267.47
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,428.51,312.87
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,494.08,360.21
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,559.91,406.94
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,584.9,424.84
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,597.43,434.43
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,463.11,339.83
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,342.26,252.31
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,367.54,272.8
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,392.14,292.34
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,473.33,355.01
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,546.63,410.63
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,505.94,382.78
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,464.72,354.61
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,377.26,289.87
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,305.22,235.31
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,356.03,277.13
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,391.69,305.35
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,323.95,252.28
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,254.74,197.19
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,189.61,144.25
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,131.7,96.47
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,76.42,50.59
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,21.79,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,9.19,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,4.77,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,9.26,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,24.14,14.47
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,38.67,27.62
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,56.13,43.04
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,73.37,58.03
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,91.2,73.18
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,109.38,84.15
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,94.65,71.79
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,77.29,57.45
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,131.29,100.13
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,185.48,142.05
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,177.48,135.23
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,167.92,127.32
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,98.65,72.83
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,26.08,15.21
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,200.84,151.49
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,374.53,279.2
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,452.15,334.62
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,539.0,395.72
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,539.59,393.61
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,536.89,389.66
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,579.75,419.4
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,624.25,449.59
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,680.14,487.18
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,736.22,524.24
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,844.3,601.16
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,953.35,674.68
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,865.28,613.46
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,763.61,541.85
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,800.44,569.58
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,843.44,599.81
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,908.52,647.46
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,970.36,690.27
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,955.54,681.05
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,937.77,670.82
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,821.58,593.36
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,703.27,511.19
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,664.67,487.48
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,625.46,462.35
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,610.66,454.48
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,592.54,444.0
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,616.5,464.69
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,620.24,470.75
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,563.46,430.17
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,508.01,390.16
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,445.96,344.8
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,386.88,300.42
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,321.71,250.25
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,254.92,197.46
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,190.25,145.16
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,132.63,97.74
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,70.17,46.66
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,15.87,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,8.1,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
