Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,13.53,0.75
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,35.36,24.0
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,56.01,42.8
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,75.67,60.33
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,91.42,74.11
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,105.6,86.16
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,129.7,95.98
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,168.84,119.09
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,212.67,150.18
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,257.34,184.69
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,301.33,219.79
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,349.36,258.43
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,399.54,298.12
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,447.75,335.44
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,497.59,372.99
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,545.42,408.15
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,594.62,443.33
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,639.15,474.86
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,682.47,504.78
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,724.08,532.29
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,765.49,558.99
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,801.0,582.08
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,835.02,603.83
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,871.71,626.9
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,907.59,648.3
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,864.18,615.46
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,806.9,573.38
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,892.97,633.29
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,974.48,686.25
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,978.51,688.11
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,979.34,688.98
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,975.42,687.07
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,968.33,683.36
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,865.65,616.79
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,757.49,544.0
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,763.14,551.57
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,776.06,562.65
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,749.93,546.16
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,721.6,528.49
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,717.52,528.47
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,708.17,524.61
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,661.5,495.04
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,612.43,463.4
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,550.32,419.03
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,492.15,376.67
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,432.74,333.7
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,367.94,285.54
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,305.31,236.94
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,247.37,190.77
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,184.2,140.09
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,127.51,93.83
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,68.32,45.64
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,15.79,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,8.1,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,9.53,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,18.26,3.81
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,33.64,22.38
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,49.95,37.14
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,60.69,46.79
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,66.48,51.88
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,91.2,72.87
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,122.79,91.84
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,150.61,111.57
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,180.32,135.06
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,208.86,156.91
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,237.95,179.2
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,236.41,178.44
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,235.06,177.38
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,251.97,189.75
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,264.8,198.89
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,268.62,201.35
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,267.64,200.25
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,320.08,238.56
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,376.89,279.01
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,350.53,259.16
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,321.85,238.01
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,274.55,203.36
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,226.22,167.69
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,284.94,210.79
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,344.44,252.9
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,269.12,198.55
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,193.04,143.01
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,167.24,123.92
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,141.24,104.25
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,161.86,120.42
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,182.58,136.5
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,169.69,126.8
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,156.75,117.11
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,156.24,117.18
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,155.74,117.21
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,94.58,69.75
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,34.5,22.13
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,27.02,16.24
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,19.55,10.27
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,92.32,69.1
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,167.93,129.17
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,158.15,121.85
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,148.52,114.81
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,112.23,86.15
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,76.35,57.38
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,66.07,49.19
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,55.79,40.87
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,45.99,32.83
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,36.21,24.67
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,26.9,16.83
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,17.61,8.91
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,10.65,2.83
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.7,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.91,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.86,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,5.55,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,13.9,6.29
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,22.26,14.06
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,33.42,24.2
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,44.6,34.23
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,85.83,70.74
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,126.75,99.74
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,145.19,113.66
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,160.1,126.18
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,195.71,153.49
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,234.8,183.54
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,267.63,208.93
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,301.92,235.24
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,345.63,268.31
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,398.18,307.83
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,414.97,319.68
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,429.05,329.14
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,462.26,353.56
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,496.26,378.21
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,501.95,380.81
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,505.37,381.78
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,414.96,314.64
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,317.14,240.9
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,316.71,240.31
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,316.16,239.32
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,337.29,254.98
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,358.59,270.61
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,386.78,290.73
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,408.75,306.1
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,400.34,300.02
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,391.56,293.85
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,343.34,258.66
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,305.08,230.58
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,349.68,264.9
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,385.35,292.2
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,436.91,331.65
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,487.63,369.99
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,509.04,387.0
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,516.42,394.13
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,462.5,354.93
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,398.65,308.12
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,282.83,220.4
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,164.8,127.74
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,144.19,111.93
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,123.7,95.83
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,106.79,82.47
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,89.88,68.91
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,74.47,56.39
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,59.05,43.63
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,44.15,31.17
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,29.71,18.91
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,18.55,9.21
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,7.41,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.81,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.81,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,7.4,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,17.62,9.3
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,27.84,18.65
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,40.88,30.32
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,53.94,41.82
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,67.32,53.5
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,80.67,61.91
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,96.71,74.78
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,112.87,87.54
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,94.44,72.05
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,74.52,55.48
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,104.76,79.6
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,134.57,102.94
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,150.83,115.48
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,167.44,128.26
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,178.45,136.33
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,189.64,144.51
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,234.76,179.05
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,280.53,213.57
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,253.85,192.5
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,226.4,171.08
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,337.19,254.11
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,450.25,335.58
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,434.03,322.23
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,416.77,308.76
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,434.91,322.0
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,453.22,335.2
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,442.61,326.95
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,431.41,318.45
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,449.18,331.73
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,466.96,344.92
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,472.45,349.52
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,477.67,354.03
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,510.05,378.74
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,553.38,410.94
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,510.85,381.18
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,479.71,359.56
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,401.47,303.16
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,324.36,246.31
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,574.59,443.42
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,771.03,590.15
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,721.63,556.55
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,671.6,523.06
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,573.35,450.55
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,479.9,379.86
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,425.64,339.06
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,372.93,298.13
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,348.47,278.09
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,320.82,253.61
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,250.33,194.24
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,186.0,139.19
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,120.47,83.53
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,62.09,20.92
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,21.96,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,7.63,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,14.84,3.68
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,33.19,22.52
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,50.9,38.67
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,69.6,55.37
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,84.8,68.71
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,60.51,47.44
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,30.63,20.04
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,83.59,63.73
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,133.02,103.48
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,174.78,135.68
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,213.33,165.18
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,213.79,165.3
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,216.26,166.83
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,190.74,146.33
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,163.35,124.4
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,151.63,114.78
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,139.57,104.93
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,189.35,143.42
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,239.73,181.72
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,385.38,291.3
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,538.35,401.41
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,391.16,293.53
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,234.56,175.94
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,328.24,246.4
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,422.27,314.76
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,464.82,345.23
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,508.28,376.24
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,599.59,441.45
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,685.89,501.37
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,646.4,473.0
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,605.42,444.14
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,608.86,447.55
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,611.45,450.18
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,794.13,586.77
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,944.51,691.92
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,923.34,678.07
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,899.15,663.72
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,866.94,644.89
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,836.68,627.26
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,566.93,434.59
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,289.82,221.33
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,194.95,149.73
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,112.88,85.38
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,307.13,244.25
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,473.43,373.78
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,418.75,331.69
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,365.84,290.93
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,300.73,239.0
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,247.75,195.36
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,190.18,147.51
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,138.34,103.69
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,84.75,58.7
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,32.92,10.42
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,13.53,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,11.44,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,20.87,8.11
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,36.69,25.86
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,52.88,40.91
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,62.85,50.11
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,67.72,54.51
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,68.35,55.06
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,78.2,60.57
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,110.34,86.85
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,142.92,112.93
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,197.0,152.82
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,261.24,201.2
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,279.17,216.46
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,296.81,230.63
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,262.89,204.16
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,225.61,174.6
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,241.86,186.64
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,258.32,198.62
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,407.99,313.99
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,572.88,436.18
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,571.18,431.89
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,563.24,423.76
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,498.98,375.89
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,426.39,321.31
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,457.71,343.8
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,489.78,366.12
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,496.02,370.53
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,502.05,374.96
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,343.2,258.52
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,178.4,133.8
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,295.6,223.21
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,411.23,308.33
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,406.8,304.98
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,402.12,301.99
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,441.74,332.06
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,481.23,361.69
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,460.72,347.4
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,439.85,333.04
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,322.25,246.3
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,199.44,152.56
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,238.38,183.89
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,287.77,222.79
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,281.17,218.96
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,273.93,214.72
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,226.94,178.13
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,174.11,136.39
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,151.23,118.65
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,128.75,100.87
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,106.14,82.69
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,83.83,64.4
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,141.0,110.51
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,173.02,131.86
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,109.64,77.73
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,48.88,19.66
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,18.39,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.95,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.85,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,5.09,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,8.33,1.71
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,12.04,5.09
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,15.75,8.42
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,23.65,15.46
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,31.56,21.22
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,25.99,16.38
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,20.43,11.58
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,25.09,15.43
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,29.75,19.25
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,45.61,32.34
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,61.49,45.32
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,69.93,52.09
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,78.38,58.83
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,96.95,73.62
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,115.42,88.13
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,121.97,93.15
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,128.55,98.17
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,171.14,131.7
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,214.33,164.95
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,327.33,250.32
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,442.54,333.44
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,553.4,412.75
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,666.73,490.86
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,717.77,524.58
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,766.41,556.8
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,757.99,549.11
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,747.6,540.77
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,596.65,437.19
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,440.24,326.08
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,389.96,290.68
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,329.38,246.56
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,383.15,286.75
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,427.45,319.03
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,352.04,263.83
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,267.66,201.55
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,288.31,218.17
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,320.01,242.52
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,294.09,223.73
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,258.47,197.64
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,232.57,178.95
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,206.89,160.02
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,330.76,261.0
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,431.34,340.53
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,382.62,303.51
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,334.7,266.79
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,337.51,269.2
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,324.45,256.98
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,254.74,198.43
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,190.71,143.71
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,124.3,87.52
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,66.55,30.06
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,23.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,11.91,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,19.58,8.05
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,31.18,21.23
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,42.29,31.58
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,32.77,23.47
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,32.48,23.27
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,48.32,37.19
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,64.2,48.41
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,98.04,75.88
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,131.28,102.08
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,146.17,113.19
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,161.4,124.52
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,185.33,142.49
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,209.95,160.78
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,214.59,163.96
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,218.93,166.99
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,258.63,196.59
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,299.27,226.31
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,404.81,304.23
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,523.63,388.79
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,653.07,485.45
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,802.24,590.73
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,839.6,613.41
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,874.58,635.44
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,906.51,654.67
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,935.95,672.22
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,958.51,686.09
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,978.06,698.15
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,991.56,705.1
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,1001.77,710.12
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,1007.64,713.95
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,1010.03,715.79
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,1004.93,713.11
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,996.38,708.49
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,983.47,701.26
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,967.26,692.08
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,945.35,679.97
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,928.09,670.87
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,895.87,652.0
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,861.16,631.46
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,820.42,606.66
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,777.98,580.39
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,729.69,550.4
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,683.07,520.99
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,627.69,483.22
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,572.8,444.06
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,511.3,399.08
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,451.74,354.13
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,385.6,302.01
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,323.63,251.63
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,254.25,195.06
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,190.38,141.68
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,123.81,86.24
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,66.32,31.2
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,23.34,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,10.96,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,20.19,8.47
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,38.58,26.95
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,57.2,43.65
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,72.12,56.9
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,88.45,71.0
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,105.66,85.67
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,125.77,96.67
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,142.29,108.98
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,162.39,124.88
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,196.87,150.09
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,241.71,183.44
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,297.18,223.33
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,366.35,274.52
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,407.8,306.62
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,449.42,338.28
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,488.44,366.85
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,528.44,395.57
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,512.13,382.2
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,486.79,361.69
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,506.71,374.95
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,526.17,387.48
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,497.03,365.75
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,464.7,341.81
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,623.97,458.42
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,788.88,573.19
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,595.23,436.49
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,373.5,275.05
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,426.11,314.03
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,473.17,347.51
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,594.18,434.74
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,707.79,514.01
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,843.81,611.6
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,960.65,692.18
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,839.32,608.44
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,713.63,519.56
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,650.01,477.24
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,597.87,441.46
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,697.08,517.31
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,785.45,583.19
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,745.41,556.37
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,704.25,529.33
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,655.21,496.88
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,606.3,463.81
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,553.04,426.11
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,500.68,388.2
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,440.49,343.86
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,375.47,294.71
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,312.11,245.3
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,253.84,198.64
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,192.53,148.62
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,136.94,102.63
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,79.6,55.27
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,31.22,13.14
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,12.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,12.39,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,22.52,10.27
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,39.78,27.81
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,54.31,41.02
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,65.96,51.39
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,77.18,61.08
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,90.26,72.23
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,115.28,82.34
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,153.96,110.58
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,187.82,139.98
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,228.27,169.66
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,275.2,205.13
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,286.23,215.93
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,293.15,222.22
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,374.58,282.6
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,497.9,375.41
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,408.77,309.58
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,295.06,221.46
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,282.9,212.43
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,269.89,202.42
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,267.33,199.96
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,264.57,197.37
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,249.66,186.12
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,234.44,174.67
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,264.19,196.86
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,294.26,219.02
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,266.99,198.76
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,239.34,178.27
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,453.3,336.86
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,661.52,482.32
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,826.66,603.19
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,978.3,708.83
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,974.31,705.87
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,967.1,702.19
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,770.67,566.26
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,560.67,412.74
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,739.25,548.68
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,887.65,655.84
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,773.64,575.48
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,660.06,493.34
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,646.75,487.09
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,640.24,484.74
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,643.02,491.01
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,641.37,493.65
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,580.39,449.58
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,525.69,409.37
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,465.57,364.69
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,408.02,320.78
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,341.67,268.28
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,280.73,218.91
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,210.42,161.73
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,154.1,114.94
