Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,96.56,67.38
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,45.25,22.08
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,16.94,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,56.5,13.5,2.3,21.5,18.0,12.87,0.0
2016,5,23,6,0,113.0,27.0,2.5,22.0,36.0,22.35,10.38
2016,5,23,6,15,204.5,44.5,2.6,22.0,76.0,34.25,23.2
2016,5,23,6,30,296.0,62.0,2.7,22.0,116.0,46.81,34.62
2016,5,23,6,45,362.0,75.5,2.85,22.5,163.5,55.66,42.55
2016,5,23,7,0,428.0,89.0,3.0,23.0,211.0,64.05,49.83
2016,5,23,7,15,368.0,115.5,3.05,23.0,236.5,81.1,64.42
2016,5,23,7,30,308.0,142.0,3.1,23.0,262.0,116.45,83.46
2016,5,23,7,45,307.0,169.5,3.2,23.5,304.5,158.7,111.11
2016,5,23,8,0,306.0,197.0,3.3,24.0,347.0,201.38,143.36
2016,5,23,8,15,153.0,140.5,3.35,24.5,215.5,147.5,107.27
2016,5,23,8,30,0.0,84.0,3.4,25.0,84.0,78.26,57.48
2016,5,23,8,45,0.0,91.5,3.45,25.5,91.5,85.3,62.82
2016,5,23,9,0,0.0,99.0,3.5,26.0,99.0,92.23,67.96
2016,5,23,9,15,0.0,106.0,3.55,26.0,106.0,98.68,72.83
2016,5,23,9,30,0.0,113.0,3.6,26.0,113.0,105.15,77.71
2016,5,23,9,45,6.0,174.0,3.65,26.5,179.5,164.13,123.18
2016,5,23,10,0,12.0,235.0,3.7,27.0,246.0,223.55,168.03
2016,5,23,10,15,13.5,244.0,3.75,27.0,256.5,233.91,175.54
2016,5,23,10,30,15.0,253.0,3.8,27.0,267.0,244.42,183.27
2016,5,23,10,45,14.5,262.0,3.9,27.5,275.5,253.58,189.56
2016,5,23,11,0,14.0,271.0,4.0,28.0,284.0,262.7,195.81
2016,5,23,11,15,7.0,194.5,4.05,28.0,201.0,187.2,138.85
2016,5,23,11,30,0.0,118.0,4.1,28.0,118.0,110.38,80.1
2016,5,23,11,45,7.5,203.5,4.15,28.5,211.0,197.12,146.16
2016,5,23,12,0,15.0,289.0,4.2,29.0,304.0,284.85,211.21
2016,5,23,12,15,13.0,251.0,4.25,29.0,264.0,248.08,183.77
2016,5,23,12,30,11.0,213.0,4.3,29.0,224.0,210.9,156.08
2016,5,23,12,45,13.5,256.5,4.35,29.0,270.0,255.11,189.21
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,299.73,222.21
2016,5,23,13,15,18.0,318.0,4.4,29.0,335.5,319.67,236.92
2016,5,23,13,30,20.0,336.0,4.4,29.0,355.0,339.73,251.75
2016,5,23,13,45,29.5,365.0,4.4,29.0,393.0,388.41,287.63
2016,5,23,14,0,39.0,394.0,4.4,29.0,431.0,428.74,317.17
2016,5,23,14,15,107.0,416.0,4.35,29.0,511.0,530.99,392.86
2016,5,23,14,30,175.0,438.0,4.3,29.0,591.0,621.22,458.42
2016,5,23,14,45,459.0,304.5,4.25,29.0,685.5,775.78,575.14
2016,5,23,15,0,743.0,171.0,4.2,29.0,780.0,894.84,661.27
2016,5,23,15,15,480.0,262.0,4.15,29.0,648.5,734.44,547.74
2016,5,23,15,30,217.0,353.0,4.1,29.0,517.0,562.61,420.8
2016,5,23,15,45,175.0,331.0,4.05,29.0,457.5,498.15,375.05
2016,5,23,16,0,133.0,309.0,4.0,29.0,398.0,435.56,329.43
2016,5,23,16,15,381.0,228.0,3.95,28.5,455.5,562.54,430.62
2016,5,23,16,30,629.0,147.0,3.9,28.0,513.0,652.82,502.32
2016,5,23,16,45,560.5,149.0,3.9,28.0,452.0,579.27,448.02
2016,5,23,17,0,492.0,151.0,3.9,28.0,391.0,506.0,393.66
2016,5,23,17,15,455.5,140.0,3.8,27.5,341.5,448.07,350.68
2016,5,23,17,30,419.0,129.0,3.7,27.0,292.0,392.54,308.3
2016,5,23,17,45,372.5,115.5,3.65,26.5,243.0,331.84,260.75
2016,5,23,18,0,326.0,102.0,3.6,26.0,194.0,275.31,215.21
2016,5,23,18,15,265.0,85.0,3.6,25.5,149.0,207.18,159.55
2016,5,23,18,30,204.0,68.0,3.6,25.0,104.0,152.8,114.15
2016,5,23,18,45,132.0,47.5,3.6,25.0,67.5,97.64,68.35
2016,5,23,19,0,60.0,27.0,3.6,25.0,31.0,45.41,22.83
2016,5,23,19,15,30.0,13.5,3.7,24.5,15.5,18.27,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,27.0,14.0,2.6,22.0,16.0,13.34,0.0
2016,5,24,6,0,54.0,28.0,2.7,22.0,32.0,24.11,11.86
2016,5,24,6,15,123.5,49.0,2.9,22.0,69.0,39.38,27.52
2016,5,24,6,30,193.0,70.0,3.1,22.0,106.0,55.14,41.75
2016,5,24,6,45,283.0,79.5,3.3,22.5,151.0,58.52,45.01
2016,5,24,7,0,373.0,89.0,3.5,23.0,196.0,63.86,49.67
2016,5,24,7,15,282.5,122.5,3.65,23.5,213.5,91.6,73.26
2016,5,24,7,30,192.0,156.0,3.8,24.0,231.0,128.22,95.05
2016,5,24,7,45,194.0,184.0,4.0,24.5,270.0,164.15,119.55
2016,5,24,8,0,196.0,212.0,4.2,25.0,309.0,200.85,147.17
2016,5,24,8,15,152.5,236.5,4.25,25.0,317.0,225.94,168.74
2016,5,24,8,30,109.0,261.0,4.3,25.0,325.0,251.3,190.25
2016,5,24,8,45,112.0,284.5,4.4,25.5,355.5,280.94,212.89
2016,5,24,9,0,115.0,308.0,4.5,26.0,386.0,306.32,232.02
2016,5,24,9,15,118.5,329.0,4.55,26.0,413.5,335.4,254.17
2016,5,24,9,30,122.0,350.0,4.6,26.0,441.0,364.91,276.38
2016,5,24,9,45,123.0,368.5,4.65,26.5,465.0,391.37,295.51
2016,5,24,10,0,124.0,387.0,4.7,27.0,489.0,417.88,314.4
2016,5,24,10,15,80.0,368.5,4.65,27.0,435.5,385.35,289.58
2016,5,24,10,30,36.0,350.0,4.6,27.0,382.0,344.72,258.51
2016,5,24,10,45,33.5,362.5,4.6,27.5,393.5,357.98,267.53
2016,5,24,11,0,31.0,375.0,4.6,28.0,405.0,371.09,276.24
2016,5,24,11,15,50.5,416.0,4.6,28.0,465.0,428.24,318.06
2016,5,24,11,30,70.0,457.0,4.6,28.0,525.0,487.4,360.69
2016,5,24,11,45,71.0,464.0,4.65,28.5,533.5,500.2,368.86
2016,5,24,12,0,72.0,471.0,4.7,29.0,542.0,512.89,377.11
2016,5,24,12,15,51.0,435.0,4.7,29.0,485.5,463.56,341.4
2016,5,24,12,30,30.0,399.0,4.7,29.0,429.0,412.3,304.12
2016,5,24,12,45,43.5,427.0,4.7,29.5,470.5,455.5,335.11
2016,5,24,13,0,57.0,455.0,4.7,30.0,512.0,499.34,365.89
2016,5,24,13,15,65.0,457.5,4.65,29.5,521.5,512.64,376.26
2016,5,24,13,30,73.0,460.0,4.6,29.0,531.0,525.74,386.64
2016,5,24,13,45,52.0,417.5,4.55,29.0,467.5,463.84,342.22
2016,5,24,14,0,31.0,375.0,4.5,29.0,404.0,401.27,296.97
2016,5,24,14,15,176.0,392.0,4.45,29.0,548.0,573.89,426.19
2016,5,24,14,30,321.0,409.0,4.4,29.0,692.0,743.91,547.98
2016,5,24,14,45,282.0,401.0,4.35,29.0,642.0,695.67,513.44
2016,5,24,15,0,243.0,393.0,4.3,29.0,592.0,647.43,479.74
2016,5,24,15,15,245.5,371.0,4.15,28.5,563.5,622.92,464.5
2016,5,24,15,30,248.0,349.0,4.0,28.0,535.0,597.05,448.05
2016,5,24,15,45,264.0,322.0,3.9,28.0,509.5,576.14,434.67
2016,5,24,16,0,280.0,295.0,3.8,28.0,484.0,553.01,419.56
2016,5,24,16,15,249.5,275.0,3.65,28.0,433.5,498.3,380.03
2016,5,24,16,30,219.0,255.0,3.5,28.0,383.0,434.85,333.76
2016,5,24,16,45,208.0,230.5,3.35,28.0,342.5,392.62,302.98
2016,5,24,17,0,197.0,206.0,3.2,28.0,302.0,350.67,271.83
2016,5,24,17,15,167.0,188.5,3.1,27.5,263.0,305.21,237.6
2016,5,24,17,30,137.0,171.0,3.0,27.0,224.0,262.36,204.73
2016,5,24,17,45,110.5,146.5,2.95,27.0,185.0,216.08,168.29
2016,5,24,18,0,84.0,122.0,2.9,27.0,146.0,166.28,128.48
2016,5,24,18,15,59.5,95.5,2.95,26.5,111.0,124.19,94.46
2016,5,24,18,30,35.0,69.0,3.0,26.0,76.0,84.39,61.91
2016,5,24,18,45,17.5,43.5,3.05,26.0,47.0,50.05,33.56
2016,5,24,19,0,0.0,18.0,3.1,26.0,18.0,16.7,5.65
2016,5,24,19,15,0.0,9.0,3.1,25.5,9.0,8.58,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.0,3.35,23.0,3.0,2.86,0.0
2016,5,25,6,0,0.0,6.0,3.4,23.0,6.0,5.55,0.0
2016,5,25,6,15,0.0,14.0,3.5,23.5,14.0,12.97,5.24
2016,5,25,6,30,0.0,22.0,3.6,24.0,22.0,20.39,11.82
2016,5,25,6,45,0.0,32.0,3.7,24.5,32.0,29.69,19.95
2016,5,25,7,0,0.0,42.0,3.8,25.0,42.0,39.0,27.97
2016,5,25,7,15,31.0,98.0,3.9,25.0,110.0,84.63,66.92
2016,5,25,7,30,62.0,154.0,4.0,25.0,178.0,128.28,97.45
2016,5,25,7,45,31.0,121.0,4.1,25.5,133.0,108.64,81.25
2016,5,25,8,0,0.0,88.0,4.2,26.0,88.0,81.82,60.57
2016,5,25,8,15,0.0,69.0,4.2,26.0,69.0,64.23,46.26
2016,5,25,8,30,0.0,50.0,4.2,26.0,50.0,46.52,31.89
2016,5,25,8,45,0.0,60.5,4.25,26.5,60.5,56.34,39.55
2016,5,25,9,0,0.0,71.0,4.3,27.0,71.0,66.17,47.12
2016,5,25,9,15,0.0,106.5,4.35,27.0,106.5,99.14,72.93
2016,5,25,9,30,0.0,142.0,4.4,27.0,142.0,131.55,98.0
2016,5,25,9,45,4.0,172.0,4.45,27.5,175.5,161.2,120.47
2016,5,25,10,0,8.0,202.0,4.5,28.0,209.0,191.35,143.08
2016,5,25,10,15,8.0,200.0,4.45,28.0,207.5,190.36,142.05
2016,5,25,10,30,8.0,198.0,4.4,28.0,206.0,189.28,141.03
2016,5,25,10,45,7.0,185.5,4.4,28.0,193.0,177.72,132.08
2016,5,25,11,0,6.0,173.0,4.4,28.0,180.0,165.92,122.97
2016,5,25,11,15,9.0,208.5,4.35,28.0,218.0,201.81,150.15
2016,5,25,11,30,12.0,244.0,4.3,28.0,256.0,238.09,177.34
2016,5,25,11,45,36.5,351.5,4.25,28.0,387.5,363.85,270.83
2016,5,25,12,0,61.0,459.0,4.2,28.0,519.0,491.3,362.59
2016,5,25,12,15,49.0,439.5,4.15,28.0,488.0,465.86,343.55
2016,5,25,12,30,37.0,420.0,4.1,28.0,457.0,439.21,324.15
2016,5,25,12,45,33.5,407.5,4.05,28.5,441.0,426.55,314.44
2016,5,25,13,0,30.0,395.0,4.0,29.0,425.0,413.27,304.29
2016,5,25,13,15,37.0,409.0,4.0,29.0,445.5,436.26,321.17
2016,5,25,13,30,44.0,423.0,4.0,29.0,466.0,459.35,337.98
2016,5,25,13,45,44.0,413.5,4.0,29.0,455.5,451.66,332.71
2016,5,25,14,0,44.0,404.0,4.0,29.0,445.0,443.61,327.33
2016,5,25,14,15,46.0,395.0,3.95,29.0,436.5,437.74,323.57
2016,5,25,14,30,48.0,386.0,3.9,29.0,428.0,431.56,319.62
2016,5,25,14,45,43.0,363.5,3.85,29.0,400.5,404.29,300.26
2016,5,25,15,0,38.0,341.0,3.8,29.0,373.0,376.82,280.72
2016,5,25,15,15,27.0,297.0,3.85,29.0,319.0,321.23,240.26
2016,5,25,15,30,16.0,253.0,3.9,29.0,265.0,256.79,192.59
2016,5,25,15,45,26.5,261.0,4.0,29.5,279.5,283.97,213.58
2016,5,25,16,0,37.0,269.0,4.1,30.0,294.0,301.69,227.26
2016,5,25,16,15,32.0,244.5,4.1,29.5,265.0,271.74,205.67
2016,5,25,16,30,27.0,220.0,4.1,29.0,236.0,241.98,184.02
2016,5,25,16,45,73.5,214.5,4.2,29.0,252.0,269.79,207.26
2016,5,25,17,0,120.0,209.0,4.3,29.0,268.0,302.46,233.73
2016,5,25,17,15,107.5,186.0,4.1,28.5,234.0,265.34,205.74
2016,5,25,17,30,95.0,163.0,3.9,28.0,200.0,221.7,172.31
2016,5,25,17,45,82.0,138.5,3.75,28.0,167.0,185.17,143.49
2016,5,25,18,0,69.0,114.0,3.6,28.0,134.0,149.74,115.04
2016,5,25,18,15,50.5,90.0,3.45,27.5,103.0,113.76,85.91
2016,5,25,18,30,32.0,66.0,3.3,27.0,72.0,79.52,57.87
2016,5,25,18,45,16.0,44.0,3.2,26.5,47.0,50.06,33.59
2016,5,25,19,0,0.0,22.0,3.1,26.0,22.0,20.49,8.47
2016,5,25,19,15,0.0,11.0,3.1,25.5,11.0,10.48,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.77,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,9.26,1.16
2016,5,26,6,15,0.0,25.5,3.05,24.0,25.5,23.66,14.19
2016,5,26,6,30,0.0,41.0,3.2,24.0,41.0,38.1,26.94
2016,5,26,6,45,0.0,58.5,3.35,24.5,58.5,53.72,40.55
2016,5,26,7,0,0.0,76.0,3.5,25.0,76.0,69.07,53.7
2016,5,26,7,15,0.0,59.0,3.7,25.0,59.0,54.86,41.52
2016,5,26,7,30,0.0,42.0,3.9,25.0,42.0,39.01,26.42
2016,5,26,7,45,0.0,57.5,4.15,25.5,57.5,53.47,38.02
2016,5,26,8,0,0.0,73.0,4.4,26.0,73.0,67.95,49.46
2016,5,26,8,15,0.0,41.5,4.45,26.0,41.5,38.58,25.61
2016,5,26,8,30,0.0,10.0,4.5,26.0,10.0,9.29,1.86
2016,5,26,8,45,0.0,69.0,4.55,26.0,69.0,64.27,45.99
2016,5,26,9,0,0.0,128.0,4.6,26.0,128.0,118.46,88.69
2016,5,26,9,15,4.0,166.5,4.6,26.0,169.5,155.03,116.97
2016,5,26,9,30,8.0,205.0,4.6,26.0,211.0,192.08,145.33
2016,5,26,9,45,7.5,201.0,4.7,26.0,207.5,189.26,142.86
2016,5,26,10,0,7.0,197.0,4.8,26.0,204.0,186.21,140.3
2016,5,26,10,15,45.5,308.5,4.7,25.5,349.0,310.18,235.32
2016,5,26,10,30,84.0,420.0,4.6,25.0,494.0,439.61,331.85
2016,5,26,10,45,264.0,404.0,4.55,25.0,647.0,563.27,425.35
2016,5,26,11,0,444.0,388.0,4.5,25.0,800.0,703.9,528.58
2016,5,26,11,15,272.0,433.0,4.4,25.0,687.0,625.5,468.16
2016,5,26,11,30,100.0,478.0,4.3,25.0,574.0,531.99,396.55
2016,5,26,11,45,97.5,483.0,4.25,25.5,577.5,540.99,402.29
2016,5,26,12,0,95.0,488.0,4.2,26.0,581.0,549.54,407.28
2016,5,26,12,15,106.5,478.5,4.5,26.5,584.0,556.75,412.61
2016,5,26,12,30,118.0,469.0,4.8,27.0,587.0,569.67,422.19
2016,5,26,12,45,103.5,477.0,5.15,27.5,580.0,562.36,416.51
2016,5,26,13,0,89.0,485.0,5.5,28.0,573.0,560.14,414.43
2016,5,26,13,15,66.5,453.5,5.6,28.0,519.0,509.75,378.17
2016,5,26,13,30,44.0,422.0,5.7,28.0,465.0,458.19,340.76
2016,5,26,13,45,47.5,419.5,5.85,28.5,465.0,461.07,342.91
2016,5,26,14,0,51.0,417.0,6.0,29.0,465.0,463.7,344.77
2016,5,26,14,15,63.5,416.0,5.85,29.0,473.5,476.47,354.69
2016,5,26,14,30,76.0,415.0,5.7,29.0,482.0,488.81,364.3
2016,5,26,14,45,142.5,407.0,5.6,29.0,526.5,556.41,415.69
2016,5,26,15,0,209.0,399.0,5.5,29.0,571.0,609.9,456.33
2016,5,26,15,15,114.5,333.5,5.3,29.0,427.5,451.01,339.48
2016,5,26,15,30,20.0,268.0,5.1,29.0,284.0,275.31,206.97
2016,5,26,15,45,66.0,288.0,4.9,29.0,334.0,346.48,262.61
2016,5,26,16,0,112.0,308.0,4.7,29.0,384.0,405.8,308.25
2016,5,26,16,15,56.0,181.0,4.5,28.5,219.0,223.68,170.92
2016,5,26,16,30,0.0,54.0,4.3,28.0,54.0,50.25,34.51
2016,5,26,16,45,80.5,132.0,4.1,28.0,171.5,194.61,150.91
2016,5,26,17,0,161.0,210.0,3.9,28.0,289.0,330.83,257.16
2016,5,26,17,15,137.0,190.5,3.8,27.5,252.0,288.59,224.78
2016,5,26,17,30,113.0,171.0,3.7,27.0,215.0,248.37,193.89
2016,5,26,17,45,97.0,145.5,3.65,26.5,179.5,207.62,162.12
2016,5,26,18,0,81.0,120.0,3.6,26.0,144.0,162.21,125.92
2016,5,26,18,15,58.5,95.0,3.7,25.5,110.5,122.85,93.9
2016,5,26,18,30,36.0,70.0,3.8,25.0,77.0,85.62,63.24
2016,5,26,18,45,18.0,45.0,3.9,25.0,48.5,51.74,35.14
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,18.56,7.4
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.53,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.0,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,32.0,27.0,4.9,23.0,30.0,23.41,11.76
2016,5,27,6,15,87.5,52.5,4.9,23.0,67.5,43.49,30.89
2016,5,27,6,30,143.0,78.0,4.9,23.0,105.0,62.85,48.18
2016,5,27,6,45,71.5,43.0,4.9,23.5,56.5,37.73,26.96
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.41,0.76
2016,5,27,7,15,0.0,12.5,5.05,24.0,12.5,11.58,4.38
2016,5,27,7,30,0.0,17.0,5.2,24.0,17.0,15.77,7.38
2016,5,27,7,45,0.0,46.0,5.35,24.5,46.0,42.75,29.43
2016,5,27,8,0,0.0,75.0,5.5,25.0,75.0,69.82,51.19
2016,5,27,8,15,0.0,49.0,5.6,25.0,49.0,45.57,31.39
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.7
2016,5,27,8,45,0.5,90.0,5.8,25.5,90.5,84.07,61.89
2016,5,27,9,0,1.0,157.0,5.9,26.0,158.0,144.72,109.39
2016,5,27,9,15,3.0,167.0,5.8,26.0,169.5,155.03,117.09
2016,5,27,9,30,5.0,177.0,5.7,26.0,181.0,165.59,125.02
2016,5,27,9,45,6.0,180.5,5.6,26.5,185.5,169.97,127.9
2016,5,27,10,0,7.0,184.0,5.5,27.0,190.0,174.42,130.84
2016,5,27,10,15,8.0,191.5,5.4,27.5,198.5,182.59,136.64
2016,5,27,10,30,9.0,199.0,5.3,28.0,207.0,190.86,142.49
2016,5,27,10,45,10.5,204.0,5.25,28.5,214.0,197.31,146.95
2016,5,27,11,0,12.0,209.0,5.2,29.0,221.0,203.88,151.51
2016,5,27,11,15,22.5,302.5,5.0,29.0,324.0,300.57,223.78
2016,5,27,11,30,33.0,396.0,4.8,29.0,427.0,398.87,295.35
2016,5,27,11,45,24.0,335.5,4.65,29.0,358.5,337.59,250.07
2016,5,27,12,0,15.0,275.0,4.5,29.0,290.0,271.55,201.23
2016,5,27,12,15,12.0,231.0,4.2,29.0,243.0,228.19,168.94
2016,5,27,12,30,9.0,187.0,3.9,29.0,196.0,184.36,136.03
2016,5,27,12,45,11.5,223.5,3.6,29.5,235.0,221.72,163.78
2016,5,27,13,0,14.0,260.0,3.3,30.0,274.0,259.36,191.21
2016,5,27,13,15,17.0,299.5,2.9,30.0,316.5,300.69,221.27
2016,5,27,13,30,20.0,339.0,2.5,30.0,359.0,342.43,251.14
2016,5,27,13,45,23.5,350.0,2.2,30.0,372.5,357.26,261.53
2016,5,27,14,0,27.0,361.0,1.9,30.0,386.0,382.69,279.4
2016,5,27,14,15,28.0,355.0,1.65,29.5,380.5,378.73,276.87
2016,5,27,14,30,29.0,349.0,1.4,29.0,375.0,374.58,274.31
2016,5,27,14,45,103.0,375.5,1.2,29.0,461.5,485.34,354.3
2016,5,27,15,0,177.0,402.0,1.0,29.0,548.0,582.76,421.32
2016,5,27,15,15,194.0,379.5,0.9,29.0,532.0,572.58,414.26
2016,5,27,15,30,211.0,357.0,0.8,29.0,516.0,560.63,406.97
2016,5,27,15,45,471.5,246.5,0.7,29.0,572.5,684.86,497.32
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,772.47,557.14
2016,5,27,16,15,711.0,131.5,0.65,28.5,580.5,725.01,528.45
2016,5,27,16,30,690.0,127.0,0.7,28.0,532.0,676.77,500.12
2016,5,27,16,45,676.0,117.0,0.75,28.0,482.5,626.93,467.97
2016,5,27,17,0,662.0,107.0,0.8,28.0,433.0,576.31,434.16
2016,5,27,17,15,626.5,100.5,0.85,27.5,380.0,515.7,392.52
2016,5,27,17,30,591.0,94.0,0.9,27.0,327.0,456.92,350.52
2016,5,27,17,45,550.5,84.5,0.95,27.0,275.5,394.42,303.34
2016,5,27,18,0,510.0,75.0,1.0,27.0,224.0,335.02,256.69
2016,5,27,18,15,440.0,65.5,0.95,26.0,174.5,266.89,202.47
2016,5,27,18,30,370.0,56.0,0.9,25.0,125.0,203.71,150.69
2016,5,27,18,45,268.0,42.0,0.9,24.5,83.5,136.6,95.72
2016,5,27,19,0,166.0,28.0,0.9,24.0,42.0,81.2,47.27
2016,5,27,19,15,83.0,14.0,0.95,23.5,21.0,28.55,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.0,2.75,22.5,19.0,15.25,0.0
2016,5,28,6,0,69.0,32.0,2.8,23.0,38.0,27.19,14.72
2016,5,28,6,15,155.0,52.5,2.95,23.0,78.0,42.03,29.7
2016,5,28,6,30,241.0,73.0,3.1,23.0,118.0,57.39,43.54
2016,5,28,6,45,131.0,88.0,3.3,23.5,113.5,71.38,55.84
2016,5,28,7,0,21.0,103.0,3.5,24.0,109.0,90.07,71.85
2016,5,28,7,15,10.5,105.5,3.65,24.0,108.5,93.74,74.9
2016,5,28,7,30,0.0,108.0,3.8,24.0,108.0,97.3,74.1
2016,5,28,7,45,0.0,116.5,4.0,24.5,116.5,105.63,80.42
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,113.83,86.52
2016,5,28,8,15,0.0,140.5,4.25,25.5,141.0,127.94,97.22
2016,5,28,8,30,0.0,156.0,4.3,26.0,157.0,142.12,107.84
2016,5,28,8,45,4.0,180.0,4.35,26.5,183.5,165.05,125.08
2016,5,28,9,0,8.0,204.0,4.4,27.0,210.0,188.59,142.63
2016,5,28,9,15,26.0,259.5,4.35,27.5,279.0,241.51,182.31
2016,5,28,9,30,44.0,315.0,4.3,28.0,348.0,300.67,226.07
2016,5,28,9,45,148.5,353.5,4.3,28.5,474.0,392.38,293.98
2016,5,28,10,0,253.0,392.0,4.3,29.0,600.0,495.67,369.2
2016,5,28,10,15,154.0,394.0,4.2,29.0,522.5,452.69,336.53
2016,5,28,10,30,55.0,396.0,4.1,29.0,445.0,398.12,294.99
2016,5,28,10,45,202.5,411.0,4.1,29.5,598.0,524.8,388.52
2016,5,28,11,0,350.0,426.0,4.1,30.0,751.0,664.21,487.56
2016,5,28,11,15,584.5,298.5,4.05,30.0,854.5,756.64,556.72
2016,5,28,11,30,819.0,171.0,4.0,30.0,958.0,860.51,630.03
2016,5,28,11,45,827.0,167.5,3.95,30.0,971.0,891.58,649.47
2016,5,28,12,0,835.0,164.0,3.9,30.0,984.0,920.26,667.71
2016,5,28,12,15,592.0,312.0,3.85,30.0,895.0,860.3,624.53
2016,5,28,12,30,349.0,460.0,3.8,30.0,806.0,784.85,566.56
2016,5,28,12,45,590.5,312.0,3.8,30.5,893.0,889.34,643.42
2016,5,28,13,0,832.0,164.0,3.8,31.0,980.0,987.58,708.27
2016,5,28,13,15,828.0,163.0,3.8,31.0,967.0,992.27,710.83
2016,5,28,13,30,824.0,162.0,3.8,31.0,954.0,993.54,712.01
2016,5,28,13,45,819.0,160.0,3.8,31.0,934.0,989.37,709.84
2016,5,28,14,0,814.0,158.0,3.8,31.0,914.0,981.82,705.63
2016,5,28,14,15,806.5,156.5,3.8,30.5,886.5,969.0,699.55
2016,5,28,14,30,799.0,155.0,3.8,30.0,859.0,953.01,691.48
2016,5,28,14,45,777.0,160.0,3.8,30.0,822.5,926.87,675.41
2016,5,28,15,0,755.0,165.0,3.8,30.0,786.0,898.33,657.79
2016,5,28,15,15,742.0,161.5,3.75,29.5,747.0,867.11,639.36
2016,5,28,15,30,729.0,158.0,3.7,29.0,708.0,837.81,622.12
2016,5,28,15,45,712.0,153.5,3.65,29.0,663.5,797.7,596.1
2016,5,28,16,0,695.0,149.0,3.6,29.0,619.0,756.04,568.86
2016,5,28,16,15,673.5,144.0,3.5,28.5,571.0,708.98,538.43
2016,5,28,16,30,652.0,139.0,3.4,28.0,523.0,661.27,506.3
2016,5,28,16,45,624.5,133.0,3.3,28.0,472.5,607.82,468.09
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,554.84,429.44
2016,5,28,17,15,559.5,119.0,3.1,27.5,370.0,494.27,385.01
2016,5,28,17,30,522.0,111.0,3.0,27.0,318.0,431.78,337.92
2016,5,28,17,45,478.0,100.0,2.95,27.0,267.5,369.88,289.27
2016,5,28,18,0,434.0,89.0,2.9,27.0,217.0,311.68,242.15
2016,5,28,18,15,365.0,77.0,2.9,26.5,168.5,246.11,188.7
2016,5,28,18,30,296.0,65.0,2.9,26.0,120.0,187.8,140.1
2016,5,28,18,45,204.5,48.0,2.9,25.5,80.0,124.74,88.21
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,67.5,39.58
2016,5,28,19,15,56.5,15.5,2.9,25.0,20.0,25.17,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.0,2.05,22.0,12.0,11.44,0.0
2016,5,29,6,0,0.0,24.0,2.2,22.0,24.0,22.15,11.12
2016,5,29,6,15,19.0,46.0,2.25,22.0,49.5,40.27,28.38
2016,5,29,6,30,38.0,68.0,2.3,22.0,75.0,58.13,44.36
2016,5,29,6,45,62.5,89.5,2.4,22.5,106.0,75.31,59.44
2016,5,29,7,0,87.0,111.0,2.5,23.0,137.0,88.1,70.42
2016,5,29,7,15,277.5,113.5,2.55,23.0,219.0,85.4,68.05
2016,5,29,7,30,468.0,116.0,2.6,23.0,301.0,96.86,63.98
2016,5,29,7,45,522.0,124.5,2.7,23.5,359.5,139.6,87.19
2016,5,29,8,0,576.0,133.0,2.8,24.0,418.0,187.91,121.25
2016,5,29,8,15,295.5,167.5,2.85,24.0,314.5,198.65,142.39
2016,5,29,8,30,15.0,202.0,2.9,24.0,211.0,185.09,141.78
2016,5,29,8,45,28.0,238.5,2.95,24.5,257.0,216.91,165.61
2016,5,29,9,0,41.0,275.0,3.0,25.0,303.0,255.75,194.57
2016,5,29,9,15,33.5,280.5,3.0,25.0,304.5,262.15,199.15
2016,5,29,9,30,26.0,286.0,3.0,25.0,306.0,267.41,202.82
2016,5,29,9,45,114.0,342.5,3.0,25.5,436.0,364.12,275.15
2016,5,29,10,0,202.0,399.0,3.0,26.0,566.0,473.82,355.13
2016,5,29,10,15,114.0,368.0,3.0,26.5,463.0,404.31,302.61
2016,5,29,10,30,26.0,337.0,3.0,27.0,360.0,325.78,242.94
2016,5,29,10,45,38.5,376.0,3.05,27.5,411.0,373.24,277.42
2016,5,29,11,0,51.0,415.0,3.1,28.0,462.0,422.29,312.12
2016,5,29,11,15,38.0,390.0,3.05,28.0,425.5,393.54,290.72
2016,5,29,11,30,25.0,365.0,3.0,28.0,389.0,363.06,268.27
2016,5,29,11,45,46.5,416.0,3.0,28.5,461.5,432.75,318.29
2016,5,29,12,0,68.0,467.0,3.0,29.0,534.0,504.53,368.36
2016,5,29,12,15,450.5,312.5,2.95,29.0,758.0,730.64,536.12
2016,5,29,12,30,833.0,158.0,2.9,29.0,982.0,945.22,681.54
2016,5,29,12,45,829.5,159.5,2.9,29.0,977.0,967.24,693.94
2016,5,29,13,0,826.0,161.0,2.9,29.0,972.0,978.16,700.92
2016,5,29,13,15,823.0,160.5,2.85,29.0,960.5,984.28,704.6
2016,5,29,13,30,820.0,160.0,2.8,29.0,949.0,987.02,706.27
2016,5,29,13,45,813.0,160.0,2.75,29.0,928.5,982.93,703.72
2016,5,29,14,0,806.0,160.0,2.7,29.0,908.0,975.51,699.21
2016,5,29,14,15,614.0,262.0,2.6,28.5,822.5,893.07,646.13
2016,5,29,14,30,422.0,364.0,2.5,28.0,737.0,803.26,582.79
2016,5,29,14,45,605.5,253.5,2.4,28.0,765.0,864.34,630.04
2016,5,29,15,0,789.0,143.0,2.3,28.0,793.0,906.91,658.96
2016,5,29,15,15,776.5,140.0,2.15,28.0,754.0,875.9,638.19
2016,5,29,15,30,764.0,137.0,2.0,28.0,715.0,842.53,616.52
2016,5,29,15,45,744.5,135.5,1.95,28.0,670.0,802.56,591.29
2016,5,29,16,0,725.0,134.0,1.9,28.0,625.0,764.24,567.01
2016,5,29,16,15,704.0,130.0,1.9,27.5,576.5,717.7,538.28
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,670.39,508.42
2016,5,29,16,45,652.0,121.5,1.95,27.0,477.0,614.92,470.17
2016,5,29,17,0,621.0,117.0,2.0,27.0,426.0,560.16,431.39
2016,5,29,17,15,584.5,110.5,1.9,26.5,373.5,500.85,388.35
2016,5,29,17,30,548.0,104.0,1.8,26.0,321.0,443.48,345.46
2016,5,29,17,45,492.5,96.5,1.7,26.0,269.0,373.66,291.18
2016,5,29,18,0,437.0,89.0,1.6,26.0,217.0,313.24,242.71
2016,5,29,18,15,368.5,76.5,1.6,25.5,169.0,247.13,189.29
2016,5,29,18,30,300.0,64.0,1.6,25.0,121.0,188.19,140.48
2016,5,29,18,45,203.5,48.0,1.65,24.5,81.0,124.47,88.31
2016,5,29,19,0,107.0,32.0,1.7,24.0,41.0,67.25,40.21
2016,5,29,19,15,53.5,16.0,1.85,24.0,20.5,25.14,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.48,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.92,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.31,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.7,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.41,0.84
2016,5,30,7,15,0.0,10.0,0.95,22.0,10.0,9.27,2.46
2016,5,30,7,30,0.0,12.0,0.8,22.0,12.0,11.13,3.65
2016,5,30,7,45,0.0,16.0,0.7,22.5,16.0,14.85,6.69
2016,5,30,8,0,0.0,20.0,0.6,23.0,20.0,18.57,9.7
2016,5,30,8,15,15.5,123.0,0.5,23.0,132.0,116.19,88.01
2016,5,30,8,30,31.0,226.0,0.4,23.0,244.0,203.16,154.6
2016,5,30,8,45,151.5,262.5,0.35,23.5,363.5,271.64,202.66
2016,5,30,9,0,272.0,299.0,0.3,24.0,483.0,354.58,261.53
2016,5,30,9,15,482.5,237.0,0.6,24.5,590.5,412.73,304.43
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,493.49,365.28
2016,5,30,9,45,697.5,184.5,1.2,25.5,735.0,543.08,403.16
2016,5,30,10,0,702.0,194.0,1.5,26.0,772.0,591.88,439.75
2016,5,30,10,15,712.5,197.0,1.75,26.0,805.0,637.91,474.35
2016,5,30,10,30,723.0,200.0,2.0,26.0,838.0,683.25,507.92
2016,5,30,10,45,722.0,208.5,2.25,26.0,862.0,724.16,537.73
2016,5,30,11,0,721.0,217.0,2.5,26.0,886.0,763.13,565.84
2016,5,30,11,15,727.0,218.5,2.55,26.0,905.5,799.35,590.8
2016,5,30,11,30,733.0,220.0,2.6,26.0,925.0,833.79,614.01
2016,5,30,11,45,776.5,192.0,2.7,26.0,947.5,868.65,637.32
2016,5,30,12,0,820.0,164.0,2.8,26.0,970.0,905.42,661.83
2016,5,30,12,15,821.0,164.5,2.65,26.0,974.0,928.53,675.35
2016,5,30,12,30,822.0,165.0,2.5,26.0,978.0,948.83,687.02
2016,5,30,12,45,824.5,162.0,2.45,26.5,975.0,964.26,695.01
2016,5,30,13,0,827.0,159.0,2.4,27.0,972.0,976.59,701.07
2016,5,30,13,15,825.0,158.5,2.3,27.0,961.0,983.71,704.76
2016,5,30,13,30,823.0,158.0,2.2,27.0,950.0,987.47,706.42
2016,5,30,13,45,823.5,153.0,2.1,27.0,932.0,985.71,704.69
2016,5,30,14,0,824.0,148.0,2.0,27.0,914.0,971.81,695.39
2016,5,30,14,15,818.0,146.5,1.9,27.0,888.0,969.07,693.4
2016,5,30,14,30,812.0,145.0,1.8,27.0,862.0,954.44,683.82
2016,5,30,14,45,807.0,140.5,1.75,27.0,830.0,934.45,671.65
2016,5,30,15,0,802.0,136.0,1.7,27.0,798.0,911.39,657.62
2016,5,30,15,15,790.5,133.5,1.65,27.0,759.0,881.58,639.29
2016,5,30,15,30,779.0,131.0,1.6,27.0,720.0,849.31,619.37
2016,5,30,15,45,769.5,125.0,1.6,27.0,677.0,812.72,597.05
2016,5,30,16,0,760.0,119.0,1.6,27.0,634.0,773.95,573.09
2016,5,30,16,15,740.0,115.5,1.65,27.0,585.5,727.6,544.09
2016,5,30,16,30,720.0,112.0,1.7,27.0,537.0,682.63,515.55
2016,5,30,16,45,693.5,107.5,1.75,27.0,486.0,628.94,479.64
2016,5,30,17,0,667.0,103.0,1.8,27.0,435.0,575.5,442.15
2016,5,30,17,15,632.0,97.5,1.7,26.5,382.0,516.23,399.34
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,458.7,356.5
2016,5,30,17,45,535.5,87.0,1.5,26.0,276.0,389.95,303.09
2016,5,30,18,0,474.0,82.0,1.4,26.0,223.0,326.3,252.25
2016,5,30,18,15,406.5,71.5,1.3,25.5,174.5,257.34,196.6
2016,5,30,18,30,339.0,61.0,1.2,25.0,126.0,198.86,148.01
2016,5,30,18,45,243.5,46.0,1.1,24.5,85.0,134.2,94.92
2016,5,30,19,0,148.0,31.0,1.0,24.0,44.0,80.67,49.16
2016,5,30,19,15,74.0,15.5,1.05,23.5,22.0,28.51,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.5,16.5,13.82,0.0
2016,5,31,6,0,39.0,29.0,1.9,22.0,33.0,25.0,13.46
2016,5,31,6,15,89.5,50.5,1.95,22.0,65.5,42.19,30.02
2016,5,31,6,30,140.0,72.0,2.0,22.0,98.0,56.51,43.0
2016,5,31,6,45,193.5,88.0,2.1,22.5,137.5,68.08,53.25
2016,5,31,7,0,247.0,104.0,2.2,23.0,177.0,79.22,62.82
2016,5,31,7,15,204.0,132.0,2.25,23.0,200.0,97.68,78.52
2016,5,31,7,30,161.0,160.0,2.3,23.0,223.0,129.84,97.21
2016,5,31,7,45,116.5,182.0,2.35,23.5,231.5,155.41,115.83
2016,5,31,8,0,72.0,204.0,2.4,24.0,240.0,181.57,137.34
2016,5,31,8,15,90.5,232.0,2.45,24.0,282.0,214.61,162.27
2016,5,31,8,30,109.0,260.0,2.5,24.0,324.0,250.2,189.32
2016,5,31,8,45,59.5,235.0,2.6,24.0,270.5,224.43,170.84
2016,5,31,9,0,10.0,210.0,2.7,24.0,217.0,194.52,148.4
2016,5,31,9,15,6.5,185.5,2.75,24.5,190.0,172.98,131.22
2016,5,31,9,30,3.0,161.0,2.8,25.0,163.0,150.19,113.06
2016,5,31,9,45,10.0,220.0,2.85,25.5,228.5,207.57,156.83
2016,5,31,10,0,17.0,279.0,2.9,26.0,294.0,265.7,200.14
2016,5,31,10,15,45.5,346.5,2.9,26.0,387.0,343.03,257.66
2016,5,31,10,30,74.0,414.0,2.9,26.0,480.0,426.68,318.6
2016,5,31,10,45,52.0,392.5,2.95,26.5,439.5,397.69,296.09
2016,5,31,11,0,30.0,371.0,3.0,27.0,399.0,365.93,271.88
2016,5,31,11,15,15.0,223.0,3.1,27.0,237.0,220.03,163.95
2016,5,31,11,30,0.0,75.0,3.2,27.0,75.0,70.19,49.26
2016,5,31,11,45,0.0,81.5,3.3,27.5,81.5,76.3,53.97
2016,5,31,12,0,0.0,88.0,3.4,28.0,88.0,82.44,58.57
2016,5,31,12,15,0.0,68.5,3.65,28.0,68.5,64.19,44.44
2016,5,31,12,30,0.0,49.0,3.9,28.0,49.0,45.92,30.25
2016,5,31,12,45,0.0,67.5,4.2,28.0,67.5,63.29,43.76
2016,5,31,13,0,0.0,86.0,4.5,28.0,86.0,80.68,57.24
2016,5,31,13,15,0.0,96.0,4.55,28.0,96.0,90.09,64.53
2016,5,31,13,30,0.0,106.0,4.6,28.0,106.0,99.5,71.83
2016,5,31,13,45,0.0,88.5,4.65,28.0,88.5,82.96,59.09
2016,5,31,14,0,0.0,71.0,4.7,28.0,71.0,66.43,46.33
2016,5,31,14,15,0.0,58.5,4.4,27.5,58.5,54.68,37.32
2016,5,31,14,30,0.0,46.0,4.1,27.0,46.0,42.96,28.26
2016,5,31,14,45,0.0,51.5,3.8,26.5,51.5,48.08,32.42
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,53.2,36.6
2016,5,31,15,15,0.0,61.0,3.4,25.5,61.0,56.91,39.7
2016,5,31,15,30,0.0,65.0,3.3,25.0,65.0,60.62,42.83
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,77.42,56.29
2016,5,31,16,0,0.0,101.0,3.2,25.0,101.0,94.34,69.88
2016,5,31,16,15,0.0,124.5,3.1,24.5,124.5,116.96,88.17
2016,5,31,16,30,0.0,148.0,3.0,24.0,148.0,140.13,106.99
2016,5,31,16,45,32.5,176.0,2.95,24.0,192.5,198.66,154.49
2016,5,31,17,0,65.0,204.0,2.9,24.0,237.0,250.79,196.31
2016,5,31,17,15,57.5,181.0,2.85,23.5,207.5,219.94,172.67
2016,5,31,17,30,50.0,158.0,2.8,23.0,178.0,189.63,149.23
2016,5,31,17,45,35.5,134.0,2.8,23.0,147.0,155.13,121.62
2016,5,31,18,0,21.0,110.0,2.8,23.0,116.0,117.19,90.83
2016,5,31,18,15,10.5,86.5,2.7,23.0,90.0,88.59,67.29
2016,5,31,18,30,0.0,63.0,2.6,23.0,64.0,60.95,44.36
2016,5,31,18,45,0.0,40.5,2.55,23.0,41.0,38.53,25.48
2016,5,31,19,0,0.0,18.0,2.5,23.0,18.0,16.7,6.83
2016,5,31,19,15,0.0,9.0,2.45,23.0,9.0,8.58,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,16.0,1.0,20.5,19.0,15.25,0.0
2016,6,1,6,0,79.0,32.0,1.1,21.0,38.0,26.22,14.55
2016,6,1,6,15,158.0,52.0,1.05,21.0,77.5,41.69,29.77
2016,6,1,6,30,237.0,72.0,1.0,21.0,117.0,56.68,43.35
2016,6,1,6,45,307.5,86.5,0.95,21.5,164.5,63.75,49.74
2016,6,1,7,0,378.0,101.0,0.9,22.0,212.0,72.64,57.4
2016,6,1,7,15,193.0,117.5,0.8,22.0,174.5,87.85,70.34
2016,6,1,7,30,8.0,134.0,0.7,22.0,137.0,117.94,90.99
2016,6,1,7,45,283.0,137.5,0.65,22.5,277.0,133.14,91.43
2016,6,1,8,0,558.0,141.0,0.6,23.0,417.0,191.48,124.3
2016,6,1,8,15,496.5,176.5,0.6,23.0,442.5,242.15,167.56
2016,6,1,8,30,435.0,212.0,0.6,23.0,468.0,286.03,205.57
2016,6,1,8,45,546.5,190.0,0.6,23.5,540.5,333.87,241.43
2016,6,1,9,0,658.0,168.0,0.6,24.0,613.0,391.94,285.57
2016,6,1,9,15,675.5,173.0,0.65,24.0,657.0,443.06,326.04
2016,6,1,9,30,693.0,178.0,0.7,24.0,701.0,495.15,366.18
2016,6,1,9,45,707.5,181.5,0.8,24.5,740.0,545.01,403.34
2016,6,1,10,0,722.0,185.0,0.9,25.0,779.0,595.0,439.58
2016,6,1,10,15,384.0,284.5,0.9,25.0,602.0,501.84,371.68
2016,6,1,10,30,46.0,384.0,0.9,25.0,425.0,380.86,280.57
2016,6,1,10,45,28.0,298.5,0.95,25.0,324.0,295.58,219.67
2016,6,1,11,0,10.0,213.0,1.0,25.0,223.0,205.93,153.36
2016,6,1,11,15,131.5,346.5,1.0,25.0,473.5,430.64,320.65
2016,6,1,11,30,253.0,480.0,1.0,25.0,724.0,664.08,480.6
2016,6,1,11,45,279.5,479.0,1.0,25.5,751.5,699.55,501.25
2016,6,1,12,0,306.0,478.0,1.0,26.0,779.0,735.58,524.01
2016,6,1,12,15,366.5,459.0,1.0,26.0,821.0,786.33,558.06
2016,6,1,12,30,427.0,440.0,1.0,26.0,863.0,840.96,593.9
2016,6,1,12,45,399.5,442.5,1.0,26.0,837.0,825.35,582.96
2016,6,1,13,0,372.0,445.0,1.0,26.0,811.0,810.33,573.16
2016,6,1,13,15,400.0,431.0,1.05,26.0,820.0,831.31,588.5
2016,6,1,13,30,428.0,417.0,1.1,26.0,829.0,857.36,606.52
2016,6,1,13,45,611.5,292.5,1.15,26.5,868.5,920.41,652.15
2016,6,1,14,0,795.0,168.0,1.2,27.0,908.0,971.6,685.09
2016,6,1,14,15,539.0,295.5,1.3,27.0,790.5,850.05,607.02
2016,6,1,14,30,283.0,423.0,1.4,27.0,673.0,718.97,516.73
2016,6,1,14,45,163.0,386.5,1.55,27.0,529.5,553.33,405.22
2016,6,1,15,0,43.0,350.0,1.7,27.0,386.0,390.05,288.77
2016,6,1,15,15,260.0,313.0,1.75,27.0,512.0,572.84,427.14
2016,6,1,15,30,477.0,276.0,1.8,27.0,638.0,732.9,541.92
2016,6,1,15,45,240.5,226.0,1.9,27.0,408.0,451.32,341.56
2016,6,1,16,0,4.0,176.0,2.0,27.0,178.0,170.29,127.54
2016,6,1,16,15,3.0,170.5,1.95,26.5,172.5,164.31,124.14
2016,6,1,16,30,2.0,165.0,1.9,26.0,167.0,158.45,120.21
2016,6,1,16,45,1.0,97.0,1.85,26.0,98.0,91.32,67.75
2016,6,1,17,0,0.0,29.0,1.8,26.0,29.0,26.94,16.27
2016,6,1,17,15,0.0,25.5,1.7,25.5,25.5,23.67,13.75
2016,6,1,17,30,0.0,22.0,1.6,25.0,22.0,20.41,11.17
2016,6,1,17,45,0.0,18.5,1.55,25.0,18.5,17.15,8.53
2016,6,1,18,0,0.0,15.0,1.5,25.0,15.0,13.9,5.85
