Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,0.0,11.5,1.4,24.5,11.5,10.65,3.16
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.4,0.44
2016,6,1,18,45,0.0,5.5,1.2,23.5,5.5,5.09,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.77,0.0
2016,6,1,19,15,0.0,1.5,1.15,23.0,1.5,1.39,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.92,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.85,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.78,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.7,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,9.73,2.85
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,15.77,7.49
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,83.16,62.8
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,145.64,112.74
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,195.83,148.62
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,267.6,202.12
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,244.02,186.56
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,217.76,167.61
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,249.75,192.02
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,288.0,220.91
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,314.44,240.15
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,341.55,259.72
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,330.5,250.47
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,319.97,241.69
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,361.91,272.28
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,407.32,304.81
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,622.94,470.72
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,857.28,635.0
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,765.26,565.23
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,642.27,470.13
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,726.33,530.69
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,810.81,588.38
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,906.52,656.42
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,986.7,705.68
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,925.79,664.35
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,846.07,605.4
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,793.7,569.29
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,746.91,536.09
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,872.67,629.01
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,965.42,690.62
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,944.63,678.05
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,920.77,664.83
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,747.0,550.84
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,557.25,414.68
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,577.64,433.05
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,582.11,438.75
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,652.47,494.38
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,694.7,527.07
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,642.24,491.55
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,589.52,454.71
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,532.69,413.59
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,475.75,371.12
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,413.21,322.55
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,353.66,274.67
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,287.09,220.3
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,226.83,169.53
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,161.11,114.48
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,105.89,66.19
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,44.32,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.48,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,20.43,10.29
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,37.65,26.6
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,54.53,41.86
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,72.04,57.36
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,89.41,72.39
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,56.28,43.63
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,65.51,33.94
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,115.08,59.63
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,167.89,98.31
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,230.94,156.05
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,284.78,206.0
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,332.58,246.91
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,375.35,282.44
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,422.7,319.49
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,473.05,358.14
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,454.74,344.53
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,417.0,314.63
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,543.08,413.94
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,704.12,535.68
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,703.56,529.0
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,683.69,508.38
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,683.89,506.81
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,678.17,500.77
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,794.35,588.98
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,914.5,670.51
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,837.52,614.85
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,738.17,537.92
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,865.44,634.3
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,980.45,711.65
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,887.39,647.21
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,770.31,560.1
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,733.62,535.28
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,685.96,502.36
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,679.51,499.03
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,671.71,494.56
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,714.86,527.45
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,752.47,555.91
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,623.12,464.86
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,497.92,374.49
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,463.24,350.71
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,428.41,326.07
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,513.04,393.31
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,583.68,447.8
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,424.49,328.34
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,273.67,211.99
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,242.33,189.13
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,211.1,165.38
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,178.54,139.68
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,146.68,114.06
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,114.84,88.13
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,84.25,62.8
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,56.01,39.3
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,27.73,15.56
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,13.46,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,12.87,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,21.42,11.08
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,29.17,19.31
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,36.48,26.08
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,61.41,47.95
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,90.17,72.8
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,109.67,89.26
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,127.53,97.14
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,158.12,118.36
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,191.98,143.14
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,223.19,167.3
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,255.15,192.23
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,300.86,225.4
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,364.39,273.33
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,409.04,308.76
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,451.94,341.98
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,485.39,366.73
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,516.61,389.15
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,563.51,424.17
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,611.89,459.97
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,608.65,455.7
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,596.98,445.2
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,640.92,477.3
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,687.61,510.85
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,738.16,547.8
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,792.18,586.82
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,763.4,564.66
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,732.16,540.92
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,789.18,582.34
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,851.09,626.04
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,802.35,591.84
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,756.21,559.41
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,744.21,551.84
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,730.76,543.1
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,752.06,560.53
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,770.39,575.7
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,701.7,525.94
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,623.2,469.06
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,442.74,336.56
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,247.66,187.86
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,337.15,258.39
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,426.64,327.12
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,362.12,279.07
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,309.48,239.7
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,404.61,317.14
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,474.63,373.08
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,426.86,336.86
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,379.18,300.29
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,364.54,288.28
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,344.7,270.31
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,278.49,215.47
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,218.62,164.77
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,150.76,108.09
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,96.4,61.53
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,41.01,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,13.82,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,25.06,13.87
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,41.53,29.69
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,57.59,44.12
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,69.07,54.34
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,82.53,65.96
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,87.56,70.07
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,100.45,68.08
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,131.19,78.76
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,178.31,108.2
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,236.19,155.43
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,291.83,202.72
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,346.81,249.83
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,403.59,297.65
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,458.59,343.69
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,517.22,391.13
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,570.32,432.61
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,622.99,472.55
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,672.5,510.11
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,720.68,545.9
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,704.82,529.13
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,670.29,498.16
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,710.98,527.29
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,753.12,556.77
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,714.12,526.79
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,666.6,490.71
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,829.95,615.28
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,989.56,725.04
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,1004.79,732.62
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,1016.68,738.99
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,1024.11,743.65
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,1027.95,746.09
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,1025.2,744.79
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,1018.87,741.32
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,1007.49,735.34
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,992.65,727.19
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,971.24,714.12
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,946.79,699.1
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,917.38,680.27
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,885.28,659.62
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,848.12,635.47
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,814.39,613.59
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,733.54,558.96
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,654.81,503.62
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,612.67,473.84
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,567.93,441.32
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,510.16,398.87
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,454.54,356.89
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,395.42,310.57
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,338.46,264.55
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,275.4,213.21
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,215.46,162.97
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,152.4,109.9
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,98.95,63.73
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,42.15,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,13.34,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,22.37,11.94
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,29.66,19.82
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,36.56,26.26
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,40.46,29.81
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,44.17,32.99
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,46.05,34.52
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,75.76,42.61
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,126.14,68.21
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,180.38,107.08
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,235.51,152.32
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,292.97,201.34
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,350.11,250.41
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,413.02,302.9
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,469.24,349.68
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,525.47,395.15
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,579.41,436.79
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,632.55,476.48
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,682.61,513.58
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,731.15,548.64
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,776.13,577.91
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,818.94,604.98
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,857.35,629.72
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,893.09,652.49
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,925.06,672.61
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,954.13,690.75
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,977.91,705.39
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,998.51,718.01
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,1013.98,726.34
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,1026.04,732.59
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,1033.08,736.81
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,1036.46,738.85
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,1034.17,737.9
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,1028.23,734.79
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,1016.18,727.52
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,1000.61,718.16
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,978.57,704.76
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,953.53,689.53
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,923.28,670.94
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,890.3,650.55
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,852.62,626.97
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,812.8,601.81
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,772.17,576.42
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,724.65,545.94
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,671.35,510.24
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,617.72,472.72
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,558.19,429.9
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,501.25,387.63
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,436.96,338.61
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,375.78,290.23
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,307.03,234.86
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,244.47,182.7
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,174.06,124.34
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,115.02,73.95
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,49.07,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,14.3,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,23.44,12.69
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,32.95,22.46
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,42.72,31.37
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,47.97,36.14
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,52.92,40.44
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,55.48,42.51
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,78.88,46.61
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,126.43,70.95
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,177.9,107.29
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,230.34,149.37
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,289.67,198.39
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,344.01,243.94
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,399.68,289.75
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,454.05,333.74
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,508.84,376.73
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,525.85,388.97
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,521.18,383.28
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,525.29,385.53
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,525.38,384.3
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,497.47,362.94
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,464.68,337.99
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,553.07,401.24
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,647.44,466.49
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,787.5,567.64
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,928.64,660.19
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,868.85,618.64
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,787.29,558.49
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,900.57,641.08
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,999.93,704.82
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,905.92,642.86
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,787.88,558.78
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,647.52,464.82
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,504.31,364.89
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,765.45,556.63
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,976.26,695.74
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,802.53,580.38
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,607.29,441.63
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,643.33,470.38
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,663.49,486.77
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,604.3,446.0
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,546.64,406.14
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,641.33,480.56
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,706.03,530.07
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,654.22,494.58
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,601.99,457.77
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,545.09,417.27
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,487.68,375.17
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,423.9,326.38
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,363.43,278.56
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,295.69,224.58
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,234.17,173.92
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,166.42,118.32
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,108.35,69.55
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,46.23,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,15.25,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,25.05,13.84
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,35.68,24.59
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,45.86,33.79
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,51.88,39.18
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,56.24,42.93
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,64.23,49.61
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,89.37,57.06
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,135.37,82.84
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,183.12,117.44
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,232.15,156.7
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,282.0,197.69
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,330.95,236.17
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,394.53,286.25
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,447.73,329.59
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,501.39,372.15
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,552.62,411.8
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,603.16,449.88
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,595.48,441.52
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,563.82,414.58
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,664.83,490.48
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,780.82,572.86
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,816.96,595.51
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,850.77,617.09
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,882.41,635.87
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,906.82,649.84
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,930.06,664.38
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,950.56,677.19
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,963.92,685.98
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,974.16,692.95
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,980.21,696.95
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,982.96,699.0
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,979.93,697.99
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,973.63,695.05
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,961.14,689.24
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,945.56,681.54
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,922.82,667.91
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,902.27,655.77
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,871.78,637.07
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,839.06,616.88
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,799.47,591.93
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,758.41,565.75
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,711.74,535.72
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,664.4,504.05
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,612.95,467.87
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,561.56,431.01
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,502.69,388.32
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,441.83,343.08
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,380.58,296.12
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,322.94,250.55
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,258.72,198.78
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,200.89,151.0
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,139.81,100.68
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,83.22,53.84
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,36.34,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,15.25,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,25.03,13.77
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,36.46,25.2
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,47.38,35.07
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,53.94,40.94
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,60.19,46.31
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,63.83,49.27
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,85.61,53.26
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,129.23,75.23
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,177.51,108.98
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,227.3,148.61
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,279.88,192.09
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,332.26,235.82
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,390.16,282.96
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,442.47,325.53
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,495.36,367.49
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,546.08,406.04
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,596.56,443.3
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,644.19,478.5
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,690.81,512.27
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,734.01,541.96
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,775.51,568.72
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,809.65,591.05
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,843.55,613.18
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,874.18,633.38
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,902.32,651.96
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,924.65,666.46
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,944.24,679.27
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,959.15,689.14
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,971.08,697.21
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,977.46,701.49
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,980.52,703.78
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,978.26,702.79
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,972.64,699.79
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,961.28,692.86
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,954.98,689.37
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,928.19,672.93
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,899.11,655.1
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,869.35,636.48
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,841.24,618.93
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,801.98,594.03
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,761.27,567.96
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,715.47,538.71
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,668.9,507.76
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,615.19,469.94
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,562.01,431.73
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,503.81,389.3
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,443.37,344.17
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,381.84,296.94
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,324.0,251.18
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,260.3,199.71
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,202.92,152.24
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,141.64,101.78
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,89.45,58.38
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,37.02,0.62
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,14.3,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.44,12.54
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.55,21.9
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,41.8,30.29
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,46.23,34.32
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,50.44,37.95
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,52.72,39.79
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,74.47,43.32
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,120.44,66.24
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,170.48,101.5
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,232.96,159.94
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,275.91,201.58
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,316.98,229.25
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,388.45,282.9
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,442.1,326.84
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,496.14,369.91
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,550.32,410.97
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,600.57,447.96
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,648.43,483.09
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,695.05,516.47
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,737.51,544.52
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,778.09,569.83
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,815.38,593.81
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,850.32,616.08
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,881.81,635.09
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,910.74,652.37
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,933.78,666.72
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,953.91,679.28
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,969.19,687.9
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,981.33,694.62
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,988.69,699.4
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,992.61,702.17
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,990.59,701.35
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,985.12,698.52
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,973.76,692.11
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,959.08,683.74
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,938.89,672.34
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,915.75,659.09
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,887.34,642.93
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,856.36,625.02
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,824.18,605.31
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,783.87,579.98
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,739.09,550.77
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,693.16,520.5
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,640.83,485.4
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,587.1,447.27
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,529.33,405.82
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,472.95,364.16
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,407.45,314.3
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,346.24,266.25
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,280.82,213.72
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,219.45,163.2
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,153.54,109.34
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,98.44,63.88
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,43.28,3.61
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,26.25,14.6
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,38.02,26.36
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,50.45,37.5
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,58.04,44.25
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,65.26,50.44
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,70.57,54.92
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,92.08,59.82
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,142.05,98.24
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,169.52,128.19
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,203.19,153.29
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,239.97,180.91
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,288.72,211.83
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,383.22,281.28
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,413.68,308.54
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,423.11,316.89
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,460.49,344.19
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,498.15,371.03
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,579.06,433.11
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,679.51,508.55
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,720.15,536.11
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,759.39,562.4
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,794.44,586.48
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,828.31,608.73
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,856.81,626.02
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,886.8,644.2
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,909.09,658.22
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,928.81,670.61
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,938.18,676.6
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,950.1,684.43
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,927.09,666.87
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,895.56,641.42
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,823.02,592.32
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,755.64,545.92
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,737.13,534.2
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,717.24,521.25
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,750.9,547.97
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,789.86,577.47
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,761.2,558.82
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,730.52,539.15
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,732.19,543.37
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,731.62,545.64
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,685.24,514.8
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,634.38,480.6
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,582.57,443.99
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,531.45,407.17
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,473.76,365.16
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,418.32,323.81
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,357.75,277.05
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,301.01,232.19
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,232.93,178.15
