Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,177.83,133.3
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,120.76,86.9
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,71.32,46.67
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,30.22,2.41
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,26.25,14.48
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,40.63,28.47
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,52.01,38.82
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,59.93,45.87
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,67.46,52.31
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,92.66,73.68
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,120.22,87.99
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,161.77,116.67
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,195.15,142.09
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,230.5,166.18
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,281.68,203.9
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,318.91,234.76
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,351.6,261.03
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,405.93,301.97
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,466.89,348.22
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,509.15,379.39
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,549.61,408.34
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,586.32,434.55
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,621.09,458.78
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,655.36,481.55
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,688.34,502.96
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,753.05,551.42
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,824.71,602.71
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,810.02,588.79
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,785.24,567.07
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,794.5,573.04
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,803.37,578.48
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,811.78,584.11
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,818.34,588.56
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,811.26,583.65
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,802.2,577.57
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,772.2,555.73
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,740.87,533.09
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,669.65,484.29
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,607.85,441.23
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,723.58,527.18
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,831.54,604.69
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,760.72,556.5
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,681.96,503.28
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,708.57,525.79
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,720.35,537.38
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,673.87,506.7
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,630.47,477.86
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,555.46,423.75
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,484.95,372.01
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,452.54,349.21
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,417.75,323.62
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,358.71,277.91
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,303.04,233.82
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,235.0,179.79
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,180.38,135.24
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,124.27,89.23
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,75.62,49.36
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,34.12,4.63
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,15.73,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,27.01,15.03
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,38.05,26.25
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,49.71,36.7
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,55.08,41.54
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,60.23,45.95
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,63.51,48.7
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,83.27,51.98
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,144.78,96.11
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,196.06,141.71
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,217.67,148.9
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,276.04,188.82
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,332.82,236.21
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,387.23,281.23
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,422.88,312.9
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,439.32,326.62
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,504.65,376.35
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,597.93,446.45
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,569.09,422.44
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,516.25,379.29
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,571.95,418.9
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,634.25,461.99
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,662.38,480.8
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,690.1,499.32
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,725.41,523.0
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,761.41,546.84
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,755.71,541.41
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,747.23,534.32
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,865.01,621.78
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,971.07,692.96
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,977.58,696.55
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,980.73,698.88
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,978.03,697.6
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,972.0,694.35
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,960.72,687.85
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,946.25,679.42
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,824.0,597.81
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,682.81,496.11
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,693.51,507.98
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,709.65,522.48
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,644.49,477.5
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,590.97,440.25
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,574.72,431.63
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,564.33,426.55
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,477.23,363.23
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,405.31,309.96
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,384.12,295.9
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,358.6,277.63
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,307.71,238.12
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,259.02,199.54
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,208.52,159.12
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,161.77,120.81
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,113.35,81.13
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,70.75,46.05
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,32.07,5.05
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,15.73,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,26.99,14.97
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,40.98,28.75
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,52.04,38.83
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,69.8,54.29
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,88.8,70.48
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,104.0,83.28
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,121.72,93.16
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,128.55,98.06
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,133.84,102.0
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,154.12,117.43
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,175.09,133.28
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,225.6,170.9
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,285.22,215.11
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,305.68,229.78
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,325.58,243.81
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,359.15,267.68
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,393.99,292.07
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,441.45,325.63
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,495.54,363.33
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,417.97,306.32
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,331.33,242.27
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,451.63,329.79
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,578.9,418.96
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,600.14,433.13
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,621.36,447.83
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,709.55,511.43
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,799.07,574.62
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,775.58,556.38
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,749.2,536.74
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,610.03,440.59
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,465.04,337.34
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,742.37,544.34
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,978.77,705.61
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,967.38,697.28
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,952.74,688.62
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,933.43,677.22
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,911.07,663.85
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,882.21,647.02
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,857.42,632.89
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,820.4,609.25
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,781.46,584.18
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,736.55,554.22
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,690.53,523.21
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,640.22,488.76
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,588.07,451.11
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,530.34,408.92
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,473.96,366.63
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,411.81,318.82
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,353.03,272.22
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,287.8,219.54
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,228.58,170.4
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,160.99,114.89
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,106.48,69.73
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,47.09,10.65
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,15.73,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,28.0,15.69
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,46.06,32.91
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,61.54,46.69
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,73.11,56.85
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,84.25,66.34
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,82.0,64.37
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,96.74,65.63
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,152.65,104.06
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,192.26,136.55
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,225.43,156.14
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,281.87,196.73
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,329.16,235.68
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,380.89,277.99
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,432.12,320.06
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,484.2,361.8
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,537.46,402.92
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,588.76,441.74
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,636.57,477.57
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,683.48,511.97
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,727.3,542.86
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,768.57,570.03
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,805.49,594.37
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,840.16,617.02
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,871.88,636.51
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,901.32,654.35
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,924.6,668.7
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,945.07,681.47
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,960.85,690.06
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,973.63,696.73
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,981.21,701.29
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,985.42,703.78
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,983.25,702.29
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,977.68,698.75
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,967.28,692.23
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,953.63,683.74
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,933.93,671.43
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,911.28,657.3
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,889.86,644.04
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,858.71,624.38
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,822.17,601.38
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,783.67,576.95
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,739.16,548.88
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,693.49,519.65
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,644.55,486.75
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,593.42,450.44
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,536.17,409.35
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,480.21,368.06
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,419.1,321.69
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,360.85,276.03
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,294.77,223.76
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,234.65,174.57
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,169.23,120.7
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,112.64,73.69
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,49.46,12.52
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,27.0,14.87
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,38.09,26.25
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,49.77,36.73
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,54.76,41.26
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,59.81,45.59
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,62.81,48.12
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,81.38,51.0
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,123.12,70.0
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,170.92,102.46
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,221.89,143.21
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,275.55,188.08
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,332.46,235.77
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,387.23,281.34
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,440.93,325.19
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,495.05,368.03
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,549.7,410.0
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,600.7,448.19
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,648.56,483.92
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,695.16,517.94
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,738.7,547.54
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,780.46,574.39
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,817.88,599.04
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,852.9,621.94
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,883.18,640.28
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,910.68,656.68
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,934.42,671.91
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,955.26,685.29
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,970.35,695.0
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,982.32,702.79
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,989.51,707.36
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,993.26,709.84
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,992.06,709.25
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,987.39,706.58
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,976.33,699.91
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,961.95,691.23
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,940.32,677.92
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,915.91,662.87
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,887.99,645.29
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,864.1,630.43
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,827.39,607.16
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,788.71,582.47
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,744.0,554.19
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,698.1,524.7
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,646.22,489.69
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,596.32,453.99
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,538.42,412.18
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,481.8,370.19
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,418.77,322.22
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,359.13,275.39
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,293.25,222.59
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,233.36,173.22
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,165.35,117.65
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,110.54,72.46
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,49.07,13.47
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,15.25,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,25.1,13.37
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,35.76,24.3
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,45.96,33.5
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,49.48,36.76
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,51.5,38.51
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,53.75,40.4
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,72.42,42.91
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,117.43,63.18
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,172.2,101.0
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,225.29,143.6
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,280.81,190.25
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,335.41,236.58
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,396.61,287.16
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,451.31,331.79
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,506.11,375.05
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,558.76,415.47
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,610.93,454.24
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,660.06,490.5
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,707.77,524.83
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,751.77,553.63
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,793.81,580.08
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,831.78,604.46
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,867.18,626.95
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,898.47,645.29
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,926.89,661.6
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,950.53,675.79
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,971.08,687.97
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,987.09,696.21
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,999.83,702.43
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,1007.16,706.79
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,1010.91,709.05
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,1009.09,707.96
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,1003.68,704.79
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,992.73,698.28
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,978.33,689.76
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,958.71,678.05
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,935.95,664.45
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,907.75,647.41
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,876.8,628.62
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,841.11,607.02
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,803.22,583.81
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,759.06,556.73
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,718.1,531.49
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,667.2,498.18
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,615.78,463.56
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,559.38,423.71
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,503.77,383.22
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,441.98,336.96
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,383.94,291.84
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,317.89,239.58
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,257.26,189.81
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,189.87,134.19
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,132.44,86.02
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,57.78,17.21
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,25.1,13.3
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,36.15,24.62
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,46.72,34.14
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,52.94,39.71
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,59.05,44.95
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,62.1,47.5
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,79.73,50.1
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,123.98,71.17
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,172.52,104.5
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,222.91,144.27
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,276.12,188.05
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,328.75,231.71
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,387.17,278.85
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,439.66,320.86
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,492.73,361.83
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,543.95,399.36
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,595.2,435.33
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,643.87,468.85
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,691.67,500.43
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,735.17,526.93
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,777.19,549.84
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,814.44,573.06
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,849.39,594.76
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,878.51,612.32
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,904.62,628.01
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,928.32,643.53
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,949.3,657.45
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,965.25,668.4
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,978.26,677.68
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,986.1,683.23
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,990.59,686.91
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,989.74,687.48
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,985.48,686.12
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,973.92,679.76
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,959.1,671.55
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,946.68,665.53
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,923.31,652.67
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,894.2,635.68
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,862.58,617.05
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,823.98,593.79
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,783.65,569.21
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,738.11,540.46
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,694.14,512.45
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,639.99,476.32
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,586.34,439.17
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,528.34,398.63
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,471.84,357.96
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,406.46,309.56
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,341.95,260.32
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,277.5,210.06
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,219.21,163.07
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,154.31,110.5
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,99.68,66.1
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,45.39,14.06
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,14.77,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,25.45,13.49
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,39.49,27.4
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,50.56,37.39
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,58.17,44.15
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,65.4,50.34
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,70.73,54.82
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,88.55,58.52
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,128.39,76.88
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,174.11,107.67
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,229.55,154.41
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,276.43,194.8
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,312.0,227.03
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,331.81,244.76
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,340.5,252.04
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,347.88,257.49
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,280.64,207.8
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,207.79,153.19
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,321.97,237.66
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,442.63,323.59
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,543.49,396.22
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,655.78,475.31
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,715.06,515.97
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,778.43,559.21
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,835.55,602.55
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,895.91,643.98
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,919.09,658.64
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,939.5,671.88
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,899.82,644.78
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,849.7,606.24
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,596.65,434.05
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,319.46,233.77
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,523.47,384.0
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,721.7,521.42
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,846.72,613.25
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,951.28,684.89
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,893.06,647.07
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,827.59,601.19
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,778.75,568.99
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,729.31,535.91
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,763.93,564.77
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,778.37,576.47
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,734.18,548.28
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,691.21,520.99
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,641.19,487.21
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,590.8,451.59
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,533.6,410.29
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,477.69,368.82
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,417.71,322.45
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,360.38,276.84
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,295.28,224.84
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,235.93,175.99
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,169.5,121.44
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,115.32,76.32
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,51.11,16.77
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,14.3,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,23.5,12.0
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,33.79,22.75
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,43.64,31.68
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,49.21,36.7
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,54.0,40.83
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,56.89,43.18
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,73.26,45.37
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,116.53,65.08
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,164.5,97.63
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,214.95,137.5
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,268.06,181.38
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,314.67,226.22
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,341.55,251.56
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,312.01,230.96
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,274.3,203.01
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,355.0,261.44
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,438.96,320.53
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,544.57,399.35
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,681.78,498.37
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,725.15,525.74
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,766.9,550.77
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,804.06,573.99
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,838.93,595.58
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,870.02,613.39
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,898.52,629.45
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,921.6,643.34
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,941.84,655.54
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,958.79,666.38
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,972.74,675.5
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,980.54,680.36
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,984.94,683.32
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,840.68,589.96
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,666.19,467.82
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,830.68,587.08
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,956.52,669.36
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,931.81,654.16
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,912.43,643.75
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,884.12,628.86
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,853.3,612.25
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,816.07,590.0
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,776.95,566.26
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,732.98,539.71
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,690.4,513.65
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,638.35,478.93
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,586.4,442.78
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,529.3,402.25
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,473.61,361.59
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,410.77,314.0
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,351.38,267.66
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,282.98,214.08
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,224.64,166.81
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,160.03,114.51
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,105.7,70.26
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,47.94,16.29
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,14.77,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,25.46,13.34
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,35.38,24.05
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,45.97,33.63
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,52.22,39.17
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,58.3,44.31
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,61.38,46.8
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,76.99,48.81
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,120.17,68.48
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,168.17,100.63
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,217.79,139.38
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,270.27,182.26
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,322.44,225.31
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,380.2,271.68
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,432.63,313.68
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,485.66,354.86
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,536.41,392.33
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,586.98,428.27
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,634.93,462.29
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,681.89,494.67
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,725.25,523.18
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,766.9,548.55
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,803.72,571.89
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,838.27,593.7
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,799.14,564.48
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,740.63,519.15
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,844.84,595.06
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,944.33,659.49
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,959.4,667.02
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,971.44,673.55
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,979.3,679.0
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,983.81,682.54
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,982.43,682.59
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,977.68,680.72
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,967.13,674.9
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,953.31,667.2
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,935.63,657.6
