Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,830.0,121.0,2.5,35.0,818.0,914.72,646.02
2016,6,21,15,15,550.5,238.0,2.5,34.5,691.0,775.69,556.72
2016,6,21,15,30,271.0,355.0,2.5,34.0,564.0,621.49,448.7
2016,6,21,15,45,526.5,233.5,2.5,34.0,610.0,719.38,524.02
2016,6,21,16,0,782.0,112.0,2.5,34.0,656.0,788.85,573.88
2016,6,21,16,15,764.5,108.5,2.45,33.5,609.0,744.61,546.14
2016,6,21,16,30,747.0,105.0,2.4,33.0,562.0,699.13,517.99
2016,6,21,16,45,725.0,100.5,2.4,33.0,512.0,648.32,484.85
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,598.94,450.89
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,542.45,411.12
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,487.11,370.98
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,426.41,324.92
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,368.32,279.46
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,303.14,228.2
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,243.64,179.85
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,178.17,126.57
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,122.22,80.43
2016,6,21,19,15,137.0,18.0,1.35,27.5,33.5,53.28,18.54
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,13.82,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,22.71,11.12
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,33.03,21.96
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,42.92,30.89
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,48.78,36.15
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,53.29,40.04
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,56.23,42.43
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,71.62,44.36
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,115.7,64.13
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,164.25,96.94
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,214.69,136.78
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,272.09,184.07
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,324.98,228.42
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,379.56,273.46
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,432.58,316.35
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,486.1,358.32
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,537.41,397.4
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,590.5,436.45
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,638.31,471.78
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,684.99,505.53
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,727.99,534.83
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,769.26,561.0
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,806.98,585.7
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,842.45,608.79
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,810.79,583.86
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,760.0,542.28
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,857.46,614.87
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,948.99,675.43
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,965.23,684.1
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,978.4,691.38
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,888.41,631.52
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,774.79,548.58
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,893.25,636.86
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,985.52,698.62
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,974.74,691.77
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,960.62,683.6
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,763.24,551.73
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,545.17,393.56
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,722.08,527.85
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,859.11,625.5
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,735.96,541.21
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,604.96,446.59
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,661.64,493.32
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,695.52,521.78
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,643.66,486.17
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,591.86,449.41
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,534.96,408.57
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,479.34,367.56
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,417.24,320.55
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,358.32,274.53
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,292.71,222.09
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,230.51,171.16
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,166.62,118.84
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,112.46,74.27
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,50.59,18.08
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,14.3,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,23.54,11.59
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,34.65,23.28
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,45.27,32.87
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,50.18,37.34
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,53.38,40.12
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,55.92,42.17
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,70.53,43.67
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,113.57,61.67
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,162.41,94.02
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,218.11,138.09
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,271.73,182.77
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,325.42,227.99
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,381.24,274.28
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,439.76,322.11
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,493.73,365.38
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,545.93,405.46
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,597.81,444.03
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,646.2,478.93
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,693.22,511.86
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,737.41,541.21
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,779.75,568.01
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,817.7,592.79
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,853.17,615.81
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,883.21,633.9
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,910.06,649.83
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,933.28,664.47
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,953.55,677.26
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,969.42,686.17
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,982.17,693.17
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,990.2,698.41
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,994.79,701.61
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,993.44,701.49
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,988.62,699.3
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,977.9,692.91
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,963.84,684.53
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,944.6,673.19
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,922.28,659.95
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,894.28,644.09
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,863.66,626.45
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,832.88,607.56
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,793.88,583.01
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,749.53,555.55
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,703.95,526.82
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,509.4,385.92
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,323.67,244.51
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,425.61,326.12
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,488.0,374.82
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,424.22,325.96
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,364.02,278.91
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,298.78,227.08
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,239.24,178.29
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,170.81,122.19
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,115.42,76.45
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,51.67,18.95
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,14.3,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,23.56,11.54
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,34.67,23.4
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,45.3,33.04
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,49.36,36.72
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,51.77,38.75
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,71.93,55.74
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,98.08,69.34
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,148.89,102.98
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,186.23,132.37
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,210.53,140.66
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,270.89,181.22
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,324.91,226.67
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,386.22,277.02
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,408.95,300.38
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,413.05,305.39
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,462.98,341.86
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,523.27,385.22
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,506.2,372.07
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,481.02,352.43
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,550.63,402.24
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,624.59,453.97
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,687.23,498.51
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,753.91,545.4
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,770.78,555.29
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,785.74,564.09
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,825.48,592.13
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,864.71,619.62
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,925.57,667.14
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,974.09,700.09
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,878.78,634.72
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,760.05,546.56
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,733.73,529.28
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,696.7,504.26
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,843.0,615.04
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,951.09,691.52
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,931.57,678.84
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,916.74,670.17
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,758.67,561.24
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,589.66,436.71
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,454.74,339.56
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,314.52,235.15
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,503.13,383.78
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,664.52,506.04
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,553.02,422.95
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,447.89,344.05
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,377.03,291.33
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,303.44,235.37
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,262.06,203.27
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,221.77,171.28
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,179.22,137.15
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,138.83,104.07
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,97.92,70.47
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,60.83,40.01
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,28.08,8.87
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,9.53,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,18.57,7.71
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,36.62,24.95
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,54.24,40.61
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,70.13,54.5
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,87.06,68.96
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,105.62,84.63
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,125.85,95.8
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,148.85,110.82
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,181.0,133.93
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,207.25,154.82
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,237.65,179.01
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,261.64,197.38
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,284.96,214.93
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,318.65,240.21
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,353.72,266.33
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,407.5,305.79
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,471.62,352.43
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,519.59,387.66
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,575.07,428.0
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,605.97,449.8
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,636.27,471.03
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,637.24,470.26
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,634.43,466.8
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,470.75,348.66
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,291.47,215.44
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,212.79,157.24
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,133.28,97.15
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,146.65,107.48
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,160.08,117.75
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,171.63,126.53
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,183.2,135.34
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,217.29,161.09
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,251.62,186.83
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,266.81,198.23
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,282.1,209.75
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,244.29,181.81
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,206.51,153.74
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,137.68,101.78
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,69.98,49.51
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,151.27,113.21
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,234.88,177.64
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,177.66,133.93
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,121.37,90.46
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,116.21,86.79
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,111.1,83.09
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,86.47,63.98
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,62.33,44.95
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,52.99,37.55
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,43.66,30.06
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,34.81,22.89
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,25.97,15.61
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,18.54,9.36
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,11.11,3.08
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,5.55,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,5.24,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,10.19,1.61
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,20.87,11.82
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,31.57,21.35
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,45.55,33.54
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,59.08,45.16
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,89.86,71.3
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,121.21,92.44
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,137.39,97.45
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,179.93,121.84
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,221.21,151.67
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,270.0,189.23
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,313.62,222.73
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,374.45,270.5
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,427.44,313.6
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,480.94,355.8
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,458.23,340.03
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,407.01,299.92
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,526.73,391.68
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,681.37,505.93
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,724.73,534.76
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,766.25,561.39
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,760.35,554.02
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,737.61,532.88
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,814.8,590.0
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,891.72,640.92
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,876.62,628.57
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,844.82,601.12
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,910.03,651.16
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,962.95,686.71
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,970.04,691.07
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,973.83,693.78
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,896.7,642.78
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,794.64,569.22
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,831.58,596.36
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,857.86,615.61
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,892.74,644.38
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,910.23,657.09
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,832.63,606.61
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,749.94,548.37
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,773.62,569.47
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,778.29,574.31
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,733.91,545.92
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,690.79,518.37
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,640.25,484.06
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,589.62,448.15
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,532.66,406.97
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,477.03,365.74
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,415.19,318.75
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,356.55,272.88
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,291.69,221.52
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,230.25,171.56
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,165.7,118.98
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,111.17,74.29
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,50.53,19.56
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,12.87,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,21.18,9.24
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,30.77,20.0
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,40.67,28.95
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,43.45,31.59
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,46.19,33.99
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,48.71,36.05
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,60.78,37.24
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,105.48,55.25
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,159.18,91.05
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,218.95,142.92
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,270.36,188.5
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,311.96,218.96
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,373.78,266.31
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,432.08,312.61
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,485.79,354.17
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,537.72,393.07
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,589.12,430.23
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,637.44,465.0
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,684.47,497.96
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,728.2,526.05
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,770.0,551.41
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,764.06,542.99
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,740.79,520.78
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,819.8,577.04
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,899.39,626.44
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,923.43,640.35
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,944.6,653.03
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,960.5,662.56
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,973.34,670.33
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,980.97,675.65
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,985.2,679.06
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,984.02,677.92
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,979.4,674.83
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,969.4,669.45
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,956.09,662.17
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,932.55,648.68
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,914.22,638.53
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,886.1,623.5
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,855.45,606.82
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,786.48,564.27
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,712.45,515.43
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,658.47,481.19
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,605.26,446.46
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,585.45,435.37
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,564.32,422.47
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,455.81,344.03
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,355.82,270.07
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,308.7,234.77
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,262.84,199.28
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,214.09,161.33
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,168.31,124.66
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,121.38,86.69
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,79.38,52.4
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,36.43,13.04
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,12.87,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,22.31,9.73
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,36.81,24.86
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,48.47,35.36
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,58.07,43.74
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,67.18,51.41
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,73.56,56.63
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,86.93,59.66
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,128.02,77.79
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,172.94,106.8
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,219.44,142.11
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,269.16,181.79
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,319.18,221.82
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,371.26,262.6
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,421.79,301.6
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,473.32,340.11
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,522.88,376.25
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,572.35,411.2
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,619.14,444.6
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,666.33,477.56
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,708.0,506.59
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,748.06,534.15
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,784.4,558.58
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,818.89,580.85
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,852.13,601.03
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,883.71,620.04
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,907.21,636.09
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,928.06,650.63
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,889.21,624.63
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,840.55,588.6
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,821.22,576.64
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,804.26,565.83
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,497.93,360.18
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,169.97,122.18
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,130.34,93.49
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,90.86,63.92
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,61.66,41.81
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,32.65,19.61
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,41.04,26.2
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,49.42,32.83
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,55.0,37.24
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,60.58,41.67
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,162.56,121.16
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,266.32,200.59
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,252.14,190.77
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,237.49,180.74
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,277.74,214.0
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,301.57,233.84
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,261.08,202.69
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,221.35,171.55
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,179.18,137.65
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,139.25,104.88
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,99.29,71.71
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,62.59,41.28
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,28.83,9.64
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,12.39,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,20.39,8.23
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,31.19,20.29
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,41.54,29.65
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,62.43,47.72
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,87.59,69.12
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,68.16,52.53
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,67.18,43.74
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,110.67,61.55
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,158.74,93.1
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,209.06,132.49
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,262.26,176.59
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,301.65,217.18
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,317.45,235.0
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,350.96,259.71
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,384.83,284.15
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,465.81,344.4
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,582.31,430.31
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,632.23,466.56
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,679.09,500.28
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,722.88,530.13
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,764.97,556.83
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,802.3,581.1
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,837.38,603.78
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,869.47,623.16
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,899.21,640.91
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,923.23,655.9
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,944.4,669.13
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,960.35,679.47
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,973.26,688.0
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,981.5,693.33
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,986.37,696.68
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,763.83,549.11
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,500.64,359.55
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,753.26,546.0
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,957.08,682.45
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,938.45,669.78
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,910.0,652.62
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,881.96,636.05
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,851.46,617.77
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,705.91,518.86
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,562.97,415.38
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,545.06,406.14
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,523.98,393.78
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,565.19,427.76
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,585.83,445.99
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,528.56,404.5
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,472.69,363.33
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,411.25,316.86
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,352.95,271.41
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,285.27,217.41
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,226.92,169.5
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,165.39,118.94
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,112.61,75.31
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,51.39,20.25
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,12.39,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,20.4,7.92
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,32.4,21.17
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,43.89,31.5
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,50.6,37.5
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,57.24,43.21
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,60.38,45.76
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,70.24,46.61
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,113.3,64.2
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,160.97,95.25
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,210.65,133.5
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,263.3,176.31
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,315.77,219.77
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,369.68,263.73
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,426.04,308.92
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,479.14,350.63
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,530.38,389.26
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,581.41,426.53
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,551.38,403.04
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,496.41,359.82
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,617.77,450.36
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,763.3,553.18
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,799.1,575.2
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,834.51,597.62
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,865.02,615.81
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,892.94,632.27
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,916.41,647.16
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,937.19,660.42
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,954.39,670.12
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,968.75,678.1
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,976.59,683.49
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,981.13,686.98
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,980.34,687.27
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,976.19,685.61
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,966.27,680.44
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,961.47,678.63
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,937.04,664.71
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,917.58,654.07
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,897.03,643.69
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,866.46,626.67
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,830.75,604.86
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,792.98,581.47
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,748.8,554.38
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,703.39,526.0
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,654.57,493.8
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,603.32,458.0
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,546.63,417.66
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,491.08,376.96
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,429.32,330.33
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,370.4,284.35
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,305.16,232.45
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,245.43,183.42
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,180.13,129.43
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,122.95,81.87
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,54.98,21.6
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,12.39,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,20.44,7.7
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,30.87,19.98
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,40.86,29.06
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,47.23,34.71
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,52.25,38.97
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,55.25,41.43
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,64.69,42.23
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,109.92,60.04
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,159.54,92.01
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,211.06,131.88
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,269.84,179.84
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,323.27,224.15
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,378.37,269.16
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,432.12,312.08
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,486.39,354.02
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,538.84,393.44
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,593.26,432.92
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,641.72,468.11
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,688.98,501.66
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,732.81,531.05
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,774.91,557.17
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,813.59,581.93
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,849.95,605.06
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,879.63,622.54
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,906.26,638.02
