Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,929.92,652.94
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,950.74,666.12
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,967.32,675.73
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,980.91,683.54
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,988.86,688.98
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,993.44,692.48
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,992.13,692.82
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,987.4,691.15
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,977.31,685.88
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,963.92,678.65
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,944.44,667.92
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,921.94,655.29
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,901.02,644.71
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,870.0,627.43
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,833.52,605.14
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,795.06,581.32
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,750.41,553.97
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,704.53,525.32
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,655.03,492.67
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,603.28,456.4
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,545.76,415.49
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,489.47,374.31
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,426.29,326.8
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,366.31,280.22
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,300.94,228.53
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,241.19,179.79
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,173.4,124.25
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,117.87,78.39
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,53.17,20.74
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,12.87,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,22.25,8.43
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,37.11,24.96
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,51.55,37.88
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,57.48,43.3
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,65.16,49.92
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,70.54,54.35
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,80.71,62.65
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,119.87,71.34
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,165.2,100.19
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,213.7,137.45
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,265.42,179.57
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,316.42,221.86
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,370.1,265.91
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,426.32,311.09
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,479.12,352.6
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,530.18,391.75
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,581.64,430.07
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,630.1,465.03
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,677.62,498.38
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,722.0,528.92
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,763.49,555.89
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,801.04,580.39
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,836.4,603.29
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,867.68,622.3
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,896.4,639.53
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,920.2,654.63
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,941.23,667.99
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,957.63,677.25
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,971.12,684.71
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,978.55,689.59
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,982.66,692.49
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,981.91,692.67
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,977.79,690.84
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,967.87,686.55
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,954.71,680.38
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,943.56,674.52
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,921.31,661.47
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,892.83,644.03
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,861.81,624.9
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,824.3,601.33
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,785.03,576.41
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,743.15,550.4
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,697.38,521.29
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,643.9,485.66
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,590.83,448.76
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,532.97,407.14
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,476.59,365.58
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,412.75,316.61
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,349.07,266.66
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,284.07,215.41
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,225.41,167.86
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,160.33,114.99
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,105.48,70.47
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,45.3,17.01
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,10.01,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,19.36,6.22
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,36.38,24.31
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,53.22,39.27
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,67.39,51.68
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,83.06,65.07
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,99.31,78.63
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,117.45,93.47
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,144.7,107.36
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,179.87,130.96
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,201.86,149.5
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,212.13,158.8
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,242.1,181.03
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,273.45,204.15
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,312.72,232.87
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,354.53,263.24
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,345.73,255.99
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,332.75,245.41
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,375.95,276.8
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,421.1,309.22
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,551.39,405.22
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,700.98,511.81
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,701.9,508.97
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,696.6,502.23
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,747.14,536.44
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,800.45,571.71
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,866.38,621.12
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,932.63,665.62
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,948.82,675.43
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,961.99,683.62
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,970.03,688.23
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,974.76,690.81
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,973.65,688.88
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,969.18,684.91
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,958.96,678.59
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,945.55,670.36
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,927.03,659.17
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,905.55,646.15
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,877.55,630.43
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,847.07,612.99
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,811.73,590.92
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,774.34,567.31
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,733.39,542.18
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,688.62,514.0
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,639.01,480.58
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,589.03,445.5
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,532.36,405.16
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,477.01,364.65
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,416.77,318.67
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,359.18,273.44
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,293.93,222.13
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,231.94,172.0
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,167.81,119.62
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,113.38,74.96
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,51.41,19.51
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.1,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,15.78,3.68
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,34.48,22.76
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,52.42,38.75
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,69.36,53.56
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,82.31,64.69
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,98.9,78.58
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,117.37,93.74
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,143.8,107.4
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,176.81,129.92
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,216.57,157.31
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,259.58,188.34
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,301.99,221.42
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,346.66,256.07
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,386.71,286.96
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,426.73,317.11
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,489.44,364.93
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,575.18,430.14
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,623.2,465.21
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,670.44,498.88
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,715.14,530.04
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,758.83,559.13
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,797.23,583.28
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,829.83,603.22
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,863.86,623.93
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,891.16,639.95
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,882.95,631.44
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,864.82,613.02
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,842.85,596.9
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,813.31,575.91
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,841.62,595.13
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,863.65,610.0
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,932.45,660.53
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,980.41,691.23
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,919.42,652.08
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,841.61,596.43
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,749.25,534.11
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,668.22,477.95
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,776.08,560.47
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,858.73,620.87
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,750.65,547.48
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,632.41,463.27
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,618.14,456.07
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,590.44,439.02
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,539.84,403.74
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,489.55,368.15
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,470.53,356.38
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,444.53,338.51
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,385.48,294.02
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,329.82,250.97
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,268.63,203.01
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,212.75,157.98
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,151.94,108.7
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,95.32,63.04
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,43.17,15.68
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,7.63,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,14.84,2.76
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,32.28,20.86
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,49.17,35.83
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,67.09,51.41
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,81.76,63.95
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,93.9,74.21
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,102.82,81.54
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,129.54,93.05
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,180.12,124.05
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,222.15,155.95
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,266.34,190.77
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,311.92,226.74
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,355.8,261.38
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,401.66,297.01
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,451.36,335.08
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,508.9,379.46
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,586.09,438.19
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,614.23,456.17
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,629.37,463.25
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,694.43,512.67
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,770.69,567.01
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,808.87,590.7
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,844.64,612.64
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,875.09,631.07
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,902.38,647.29
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,926.95,662.76
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,948.61,676.33
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,965.44,685.67
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,979.19,693.07
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,987.22,698.36
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,991.82,701.6
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,991.47,701.79
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,987.61,699.89
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,937.08,667.58
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,870.0,618.96
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,909.28,651.47
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,922.54,660.96
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,895.06,643.99
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,864.94,625.47
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,836.25,607.86
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,798.86,584.28
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,754.91,557.22
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,709.61,528.8
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,659.58,496.49
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,609.16,462.46
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,553.27,422.43
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,496.75,380.85
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,434.54,333.0
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,375.34,286.17
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,309.57,234.14
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,249.44,185.04
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,181.14,129.13
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,122.05,80.56
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,54.63,20.28
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,11.44,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,19.89,5.05
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,34.46,22.59
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,46.44,33.51
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,52.31,38.89
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,57.94,43.79
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,62.57,47.64
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,68.91,52.78
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,108.56,61.91
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,154.4,90.56
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,203.96,128.82
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,256.56,172.2
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,313.08,219.47
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,367.26,264.76
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,420.63,308.69
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,474.69,351.97
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,526.05,392.17
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,577.44,431.28
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,627.92,469.32
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,675.23,504.28
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,719.59,535.52
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,762.42,563.48
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,800.74,587.76
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,836.83,610.23
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,869.12,630.14
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,898.93,648.25
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,923.84,664.16
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,945.89,678.19
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,963.19,687.96
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,977.44,695.79
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,986.47,701.5
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,992.11,705.12
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,992.31,704.17
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,989.02,701.11
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,979.31,695.54
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,966.24,687.91
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,945.4,675.32
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,921.78,660.98
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,894.55,645.65
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,871.55,633.07
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,833.54,608.96
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,793.74,583.51
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,749.29,555.79
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,703.64,526.8
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,652.24,492.26
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,598.98,454.32
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,541.85,414.16
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,486.04,373.68
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,420.11,323.52
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,358.23,275.08
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,288.61,219.41
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,229.2,170.6
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,162.15,116.1
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,106.13,70.7
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,45.51,16.09
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,5.24,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,10.19,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,24.14,14.11
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,37.86,26.29
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,54.52,40.75
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,70.98,54.84
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,85.57,67.07
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,99.6,78.56
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,110.26,66.19
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,149.11,83.74
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,204.92,126.9
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,258.93,171.59
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,312.5,216.9
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,368.13,263.53
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,427.0,311.67
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,481.46,355.29
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,533.69,396.04
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,585.56,435.29
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,634.45,471.13
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,682.07,505.03
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,726.67,535.41
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,769.43,562.87
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,808.17,588.3
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,844.5,611.93
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,874.72,630.24
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,901.65,646.28
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,925.8,661.55
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,947.03,674.91
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,962.9,683.37
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,975.66,689.84
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,983.74,694.87
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,988.43,697.83
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,987.19,697.45
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,982.55,695.04
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,973.04,689.63
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,960.22,682.19
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,940.41,670.32
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,917.7,656.63
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,897.28,645.86
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,866.83,628.37
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,829.79,605.03
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,790.88,580.28
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,746.96,553.23
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,701.82,524.85
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,651.42,491.12
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,599.02,453.93
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,541.82,413.04
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,485.94,371.97
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,423.23,324.53
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,363.72,278.1
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,297.25,225.48
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,234.52,174.49
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,168.86,120.76
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,113.48,75.31
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,51.69,18.45
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,19.86,3.64
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,34.07,22.17
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,45.75,32.9
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,52.04,38.55
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,58.07,43.7
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,63.72,48.4
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,77.92,60.11
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,119.09,85.38
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,177.22,123.78
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,193.81,140.66
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,196.17,146.26
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,257.6,189.58
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,332.97,244.23
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,376.76,276.95
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,423.15,311.21
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,488.86,360.7
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,584.08,432.02
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,633.19,468.36
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,681.17,503.14
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,725.5,533.51
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,768.26,560.71
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,807.05,584.64
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,843.5,606.69
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,875.32,625.74
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,904.36,642.84
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,929.14,658.5
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,951.01,672.39
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,968.5,683.47
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,982.89,692.67
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,991.55,698.32
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,996.78,701.92
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,996.52,700.71
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,992.78,697.43
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,983.07,691.97
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,969.98,684.47
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,950.0,672.65
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,927.13,659.05
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,900.17,644.16
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,877.25,631.84
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,840.17,608.77
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,801.14,584.3
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,756.61,557.02
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,710.79,528.41
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,658.64,493.75
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,608.8,458.98
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,550.44,417.57
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,493.34,375.96
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,429.34,327.88
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,368.84,280.98
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,302.13,228.45
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,239.03,177.35
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,171.29,122.22
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,114.47,75.83
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,52.03,18.04
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,10.01,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,18.95,2.39
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,34.56,22.51
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,48.41,35.1
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,62.71,47.66
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,76.49,59.47
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,88.32,69.35
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,100.04,78.88
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,136.62,93.53
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,176.92,120.34
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,216.4,152.99
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,255.0,185.29
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,207.49,152.89
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,149.68,110.82
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,160.63,118.67
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,171.88,126.63
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,263.49,194.58
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,360.77,264.86
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,375.73,274.45
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,390.23,283.8
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,435.6,315.36
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,482.96,347.8
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,503.75,361.81
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,524.62,375.9
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,450.7,323.01
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,372.9,267.04
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,541.44,387.34
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,712.29,503.63
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,756.77,532.36
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,796.95,558.71
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,894.46,628.85
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,980.59,685.16
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,918.88,644.87
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,847.59,593.89
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,905.84,637.96
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,949.66,667.38
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,932.57,656.81
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,912.3,644.73
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,883.85,628.47
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,852.91,610.57
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,815.57,587.41
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,779.81,565.18
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,730.77,535.16
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,681.88,504.18
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,505.55,377.6
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,335.93,251.22
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,410.14,310.92
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,468.51,355.91
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,400.43,304.74
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,341.24,259.28
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,276.43,208.48
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,218.09,161.52
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,153.33,109.56
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,94.13,62.23
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,42.71,13.64
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,9.53,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,18.13,1.14
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,35.95,23.63
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,52.04,38.29
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,65.28,50.01
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,78.05,61.03
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,79.92,62.53
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,85.24,66.76
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,120.63,91.03
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,152.01,114.4
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,154.04,115.93
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,147.19,110.54
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,214.67,160.51
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,292.3,217.66
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,334.42,248.15
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,386.31,285.8
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,374.1,276.33
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,357.92,263.39
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,443.77,325.62
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,539.43,393.36
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,633.35,462.97
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,743.86,542.81
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,781.48,567.68
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,817.25,590.87
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,770.27,552.78
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,702.99,499.59
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,737.58,523.98
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,772.42,547.88
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,870.59,618.52
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,960.97,678.18
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,832.51,590.48
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,678.2,479.71
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,835.76,595.26
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,969.39,686.38
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,959.56,679.84
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,946.56,672.35
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,926.76,660.56
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,904.21,647.07
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,775.23,560.16
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,643.12,465.74
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,716.13,522.92
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,769.15,564.02
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,637.75,472.28
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,513.2,382.33
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,547.41,410.88
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,559.27,422.37
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,500.95,380.4
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,444.76,339.23
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,375.65,287.15
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,305.66,233.34
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,242.62,184.13
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,186.29,139.17
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,119.81,86.14
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,67.64,44.93
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,29.22,7.71
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.29,0.0
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,36.57,23.98
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,55.73,41.17
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,66.31,50.66
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,78.08,60.82
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,81.96,64.03
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,88.84,69.56
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,139.76,96.34
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,179.76,128.11
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,204.36,139.07
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,261.05,178.28
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,310.59,218.82
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,363.61,261.9
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,416.12,304.61
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,469.88,347.24
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,521.09,387.07
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,575.19,427.92
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,624.03,464.77
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,672.24,500.42
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,716.82,531.89
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,760.11,561.82
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,799.12,588.05
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,836.18,612.67
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,866.02,631.14
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,892.78,647.42
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,917.77,663.63
