Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,940.15,678.1
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,956.51,687.15
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,969.92,694.3
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,978.31,699.43
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,983.48,702.55
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,981.91,700.17
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,977.08,695.82
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,966.56,689.38
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,952.92,681.04
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,934.65,669.76
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,918.48,659.97
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,889.88,643.36
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,858.92,625.13
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,820.44,600.61
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,780.36,574.83
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,734.48,545.75
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,687.8,514.82
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,633.6,477.91
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,579.96,440.52
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,515.92,394.43
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,458.58,352.06
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,393.01,302.31
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,332.11,254.87
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,266.1,202.44
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,201.51,150.34
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,137.84,99.08
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,80.1,53.11
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,36.53,10.02
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,24.5,11.5,10.01,0.0
2016,7,12,6,0,37.0,21.0,5.0,25.0,23.0,18.22,0.0
2016,7,12,6,15,127.0,41.0,5.15,25.5,59.5,33.22,21.19
2016,7,12,6,30,217.0,61.0,5.3,26.0,96.0,48.51,35.11
2016,7,12,6,45,315.5,72.0,5.45,26.5,144.0,53.74,40.04
2016,7,12,7,0,414.0,83.0,5.6,27.0,192.0,60.48,45.92
2016,7,12,7,15,470.0,92.5,5.6,27.5,243.5,65.68,50.28
2016,7,12,7,30,526.0,102.0,5.6,28.0,295.0,70.14,53.84
2016,7,12,7,45,369.0,147.0,5.7,28.5,293.0,127.64,85.17
2016,7,12,8,0,212.0,192.0,5.8,29.0,291.0,179.33,128.08
2016,7,12,8,15,240.5,213.5,5.85,29.5,338.5,211.48,151.39
2016,7,12,8,30,269.0,235.0,5.9,30.0,386.0,253.14,183.13
2016,7,12,8,45,510.5,176.5,5.95,30.5,497.5,293.96,209.66
2016,7,12,9,0,752.0,118.0,6.0,31.0,609.0,366.58,263.87
2016,7,12,9,15,768.0,121.5,6.0,31.5,654.5,420.43,308.23
2016,7,12,9,30,784.0,125.0,6.0,32.0,700.0,474.99,351.97
2016,7,12,9,45,799.0,126.0,6.0,33.0,741.0,527.29,392.04
2016,7,12,10,0,814.0,127.0,6.0,34.0,782.0,579.63,430.78
2016,7,12,10,15,823.0,129.0,5.95,34.0,817.0,630.24,468.75
2016,7,12,10,30,832.0,131.0,5.9,34.0,852.0,677.72,503.66
2016,7,12,10,45,841.0,131.0,5.9,34.5,881.0,722.13,534.77
2016,7,12,11,0,850.0,131.0,5.9,35.0,910.0,764.99,562.65
2016,7,12,11,15,579.0,293.5,5.85,35.5,830.5,733.91,534.93
2016,7,12,11,30,308.0,456.0,5.8,36.0,751.0,681.98,490.75
2016,7,12,11,45,593.5,290.5,5.8,36.5,867.5,791.29,572.53
2016,7,12,12,0,879.0,125.0,5.8,37.0,984.0,904.98,649.48
2016,7,12,12,15,623.5,285.5,5.75,37.0,897.5,855.08,613.57
2016,7,12,12,30,368.0,446.0,5.7,37.0,811.0,782.97,557.52
2016,7,12,12,45,327.5,464.5,5.7,37.0,789.0,773.68,550.47
2016,7,12,13,0,287.0,483.0,5.7,37.0,767.0,761.95,541.5
2016,7,12,13,15,584.0,301.0,5.65,37.0,870.0,888.8,635.8
2016,7,12,13,30,881.0,119.0,5.6,37.0,973.0,996.41,707.86
2016,7,12,13,45,578.0,288.0,5.6,37.5,844.5,883.17,630.26
2016,7,12,14,0,275.0,457.0,5.6,38.0,716.0,745.77,528.92
2016,7,12,14,15,292.5,438.5,5.55,38.0,707.0,745.91,530.65
2016,7,12,14,30,310.0,420.0,5.5,38.0,698.0,744.15,530.6
2016,7,12,14,45,222.5,415.0,5.5,38.0,611.0,641.9,460.08
2016,7,12,15,0,135.0,410.0,5.5,38.0,524.0,551.99,396.75
2016,7,12,15,15,150.5,390.0,5.5,37.5,512.0,544.62,394.09
2016,7,12,15,30,166.0,370.0,5.5,37.0,500.0,535.79,390.13
2016,7,12,15,45,482.0,237.0,5.5,37.0,581.0,691.6,508.92
2016,7,12,16,0,798.0,104.0,5.5,37.0,662.0,803.71,590.19
2016,7,12,16,15,780.5,101.0,5.5,36.5,614.5,759.55,562.15
2016,7,12,16,30,763.0,98.0,5.5,36.0,567.0,714.05,533.46
2016,7,12,16,45,733.5,97.0,5.55,36.0,515.0,660.87,497.88
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,609.74,462.41
2016,7,12,17,15,673.0,91.0,5.55,35.5,411.0,551.96,421.15
2016,7,12,17,30,642.0,86.0,5.5,35.0,359.0,495.32,379.54
2016,7,12,17,45,591.5,82.0,5.5,34.5,305.5,430.59,330.52
2016,7,12,18,0,541.0,78.0,5.5,34.0,252.0,369.63,282.89
2016,7,12,18,15,479.0,69.5,5.4,33.5,202.0,302.83,229.41
2016,7,12,18,30,417.0,61.0,5.3,33.0,152.0,241.94,179.31
2016,7,12,18,45,323.0,49.5,5.25,32.5,108.0,171.74,122.07
2016,7,12,19,0,229.0,38.0,5.2,32.0,64.0,115.11,75.48
2016,7,12,19,15,114.5,19.0,5.15,31.5,32.0,51.51,14.25
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,25.5,12.5,10.01,0.0
2016,7,13,6,0,80.0,21.0,4.2,26.0,25.0,17.47,0.0
2016,7,13,6,15,189.5,36.5,4.35,26.5,62.0,28.39,17.14
2016,7,13,6,30,299.0,52.0,4.5,27.0,99.0,39.68,27.57
2016,7,13,6,45,401.5,59.0,4.65,27.5,149.0,44.29,31.88
2016,7,13,7,0,504.0,66.0,4.8,28.0,199.0,47.36,34.63
2016,7,13,7,15,556.5,73.0,4.9,28.5,251.0,50.21,37.0
2016,7,13,7,30,609.0,80.0,5.0,29.0,303.0,52.87,39.1
2016,7,13,7,45,660.5,80.5,5.15,29.5,358.0,93.19,48.46
2016,7,13,8,0,712.0,81.0,5.3,30.0,413.0,145.95,80.81
2016,7,13,8,15,737.5,85.0,5.4,30.5,465.0,198.18,120.78
2016,7,13,8,30,763.0,89.0,5.5,31.0,517.0,253.13,166.19
2016,7,13,8,45,786.5,90.0,5.6,32.0,567.5,307.44,211.81
2016,7,13,9,0,810.0,91.0,5.7,33.0,618.0,368.53,262.06
2016,7,13,9,15,824.0,93.0,5.7,33.5,663.5,422.96,306.9
2016,7,13,9,30,838.0,95.0,5.7,34.0,709.0,477.67,350.69
2016,7,13,9,45,849.5,96.5,5.75,34.5,750.0,530.7,392.02
2016,7,13,10,0,861.0,98.0,5.8,35.0,791.0,583.26,431.77
2016,7,13,10,15,869.0,100.0,5.85,35.5,826.0,633.38,468.61
2016,7,13,10,30,877.0,102.0,5.9,36.0,861.0,682.21,503.55
2016,7,13,10,45,882.5,103.5,5.95,36.5,889.5,727.31,534.22
2016,7,13,11,0,888.0,105.0,6.0,37.0,918.0,770.46,562.05
2016,7,13,11,15,892.0,106.0,6.0,37.0,939.5,809.83,588.06
2016,7,13,11,30,896.0,107.0,6.0,37.0,961.0,846.77,612.29
2016,7,13,11,45,875.0,124.0,6.0,37.5,968.5,874.2,628.73
2016,7,13,12,0,854.0,141.0,6.0,38.0,976.0,897.43,642.34
2016,7,13,12,15,855.5,141.0,6.0,38.0,982.0,921.94,658.16
2016,7,13,12,30,857.0,141.0,6.0,38.0,988.0,943.63,672.15
2016,7,13,12,45,855.5,141.5,6.05,38.5,986.0,960.05,681.56
2016,7,13,13,0,854.0,142.0,6.1,39.0,984.0,973.42,689.07
2016,7,13,13,15,852.0,141.5,6.1,39.0,974.0,982.16,694.88
2016,7,13,13,30,850.0,141.0,6.1,39.0,964.0,987.58,698.66
2016,7,13,13,45,845.0,140.5,6.1,39.0,946.0,986.61,698.45
2016,7,13,14,0,840.0,140.0,6.1,39.0,928.0,982.25,696.19
2016,7,13,14,15,834.0,138.5,6.05,39.0,903.5,972.53,690.32
2016,7,13,14,30,828.0,137.0,6.0,39.0,879.0,959.53,682.43
2016,7,13,14,45,809.0,142.0,6.0,39.0,845.0,945.68,674.38
2016,7,13,15,0,790.0,147.0,6.0,39.0,811.0,921.03,659.32
2016,7,13,15,15,779.0,144.0,5.95,38.5,773.5,892.9,643.14
2016,7,13,15,30,768.0,141.0,5.9,38.0,736.0,862.22,625.18
2016,7,13,15,45,748.0,140.5,5.9,38.0,692.5,823.93,600.88
2016,7,13,16,0,728.0,140.0,5.9,38.0,649.0,787.46,577.68
2016,7,13,16,15,708.0,136.0,5.85,37.5,602.0,742.48,549.39
2016,7,13,16,30,688.0,132.0,5.8,37.0,555.0,696.51,520.01
2016,7,13,16,45,654.5,130.0,5.75,36.5,503.5,642.08,483.2
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,588.33,445.67
2016,7,13,17,15,585.5,121.5,5.6,35.5,400.0,529.49,403.46
2016,7,13,17,30,550.0,115.0,5.5,35.0,348.0,472.3,361.37
2016,7,13,17,45,494.5,108.0,5.4,34.5,295.0,401.99,308.23
2016,7,13,18,0,439.0,101.0,5.3,34.0,242.0,340.79,260.58
2016,7,13,18,15,372.0,89.5,5.0,33.5,193.0,274.6,207.89
2016,7,13,18,30,305.0,78.0,4.7,33.0,144.0,215.23,159.67
2016,7,13,18,45,214.0,61.5,4.45,32.5,101.5,144.36,102.85
2016,7,13,19,0,123.0,45.0,4.2,32.0,59.0,90.15,59.36
2016,7,13,19,15,61.5,22.5,4.05,31.5,29.5,41.05,9.78
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.82,0.0
2016,7,14,6,15,236.0,33.5,3.95,25.5,64.5,26.04,15.26
2016,7,14,6,30,358.0,47.0,4.1,26.0,103.0,36.66,25.14
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,41.33,29.51
2016,7,14,7,0,525.0,64.0,4.4,27.0,201.0,45.81,33.47
2016,7,14,7,15,577.5,70.0,4.5,27.5,253.5,47.95,35.25
2016,7,14,7,30,630.0,76.0,4.6,28.0,306.0,49.98,36.83
2016,7,14,7,45,666.5,81.5,4.75,29.0,360.0,93.67,48.97
2016,7,14,8,0,703.0,87.0,4.9,30.0,414.0,144.69,80.2
2016,7,14,8,15,729.5,91.0,4.9,30.5,466.5,201.17,123.28
2016,7,14,8,30,756.0,95.0,4.9,31.0,519.0,255.95,168.27
2016,7,14,8,45,774.0,99.0,4.95,31.5,568.5,310.82,214.61
2016,7,14,9,0,792.0,103.0,5.0,32.0,618.0,367.07,261.64
2016,7,14,9,15,807.0,105.5,4.95,32.5,663.5,421.92,306.57
2016,7,14,9,30,822.0,108.0,4.9,33.0,709.0,480.93,353.12
2016,7,14,9,45,831.0,111.5,4.85,34.0,749.5,533.7,392.94
2016,7,14,10,0,840.0,115.0,4.8,35.0,790.0,585.79,430.76
2016,7,14,10,15,848.5,117.0,4.75,35.5,825.0,635.37,466.4
2016,7,14,10,30,857.0,119.0,4.7,36.0,860.0,683.75,500.1
2016,7,14,10,45,861.0,121.5,4.7,36.5,888.0,727.94,530.04
2016,7,14,11,0,865.0,124.0,4.7,37.0,916.0,770.12,556.54
2016,7,14,11,15,869.5,125.0,4.7,37.0,937.0,809.17,581.83
2016,7,14,11,30,874.0,126.0,4.7,37.0,958.0,845.89,605.42
2016,7,14,11,45,874.5,127.5,4.7,37.5,971.5,877.13,624.01
2016,7,14,12,0,875.0,129.0,4.7,38.0,985.0,905.52,640.62
2016,7,14,12,15,876.0,129.5,4.7,38.0,990.5,930.54,656.36
2016,7,14,12,30,877.0,130.0,4.7,38.0,996.0,952.62,670.24
2016,7,14,12,45,874.0,131.5,4.75,38.5,993.0,968.83,679.24
2016,7,14,13,0,871.0,133.0,4.8,39.0,990.0,981.88,686.31
2016,7,14,13,15,868.5,132.5,4.85,39.0,980.0,990.23,691.96
2016,7,14,13,30,866.0,132.0,4.9,39.0,970.0,995.17,695.6
2016,7,14,13,45,860.0,132.0,4.95,39.0,952.0,993.66,695.44
2016,7,14,14,0,854.0,132.0,5.0,39.0,934.0,988.7,693.23
2016,7,14,14,15,848.5,131.0,5.05,38.5,909.0,979.84,690.16
2016,7,14,14,30,843.0,130.0,5.1,38.0,884.0,967.64,685.03
2016,7,14,14,45,832.5,129.5,5.15,38.0,852.0,947.87,673.61
2016,7,14,15,0,822.0,129.0,5.2,38.0,820.0,925.14,660.32
2016,7,14,15,15,811.5,127.0,5.25,37.5,782.5,905.4,650.39
2016,7,14,15,30,801.0,125.0,5.3,37.0,745.0,875.42,633.6
2016,7,14,15,45,785.5,123.0,5.35,37.0,701.5,838.58,610.75
2016,7,14,16,0,770.0,121.0,5.4,37.0,658.0,799.76,586.39
2016,7,14,16,15,751.5,117.5,5.35,36.5,610.5,755.16,558.56
2016,7,14,16,30,733.0,114.0,5.3,36.0,563.0,709.32,529.47
2016,7,14,16,45,706.5,110.5,5.25,36.0,512.0,659.06,495.71
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,606.46,458.52
2016,7,14,17,15,647.5,101.5,5.05,35.5,409.0,548.11,416.82
2016,7,14,17,30,615.0,96.0,4.9,35.0,357.0,491.07,374.97
2016,7,14,17,45,565.5,90.5,4.8,34.5,304.0,426.31,326.14
2016,7,14,18,0,516.0,85.0,4.7,34.0,251.0,365.26,278.68
2016,7,14,18,15,451.0,75.5,4.45,33.5,200.5,297.16,224.51
2016,7,14,18,30,386.0,66.0,4.2,33.0,150.0,233.31,172.55
2016,7,14,18,45,286.5,53.5,4.0,32.5,106.0,164.67,117.01
2016,7,14,19,0,187.0,41.0,3.8,32.0,62.0,107.54,70.59
2016,7,14,19,15,93.5,20.5,3.8,31.5,31.0,48.77,10.95
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.0,3.65,25.0,10.0,9.53,0.0
2016,7,15,6,0,0.0,20.0,3.8,25.0,20.0,18.07,0.0
2016,7,15,6,15,101.0,40.5,3.85,25.5,56.0,32.77,20.55
2016,7,15,6,30,202.0,61.0,3.9,26.0,92.0,48.45,34.97
2016,7,15,6,45,301.0,72.5,4.0,26.5,140.0,54.29,40.46
2016,7,15,7,0,400.0,84.0,4.1,27.0,188.0,61.39,46.67
2016,7,15,7,15,458.5,94.0,4.15,27.5,240.0,66.94,51.33
2016,7,15,7,30,517.0,104.0,4.2,28.0,292.0,72.18,55.55
2016,7,15,7,45,361.0,147.0,4.3,29.0,288.5,126.09,84.28
2016,7,15,8,0,205.0,190.0,4.4,30.0,285.0,176.34,125.36
2016,7,15,8,15,441.5,157.5,4.4,30.5,395.0,198.83,132.71
2016,7,15,8,30,678.0,125.0,4.4,31.0,505.0,257.21,171.51
2016,7,15,8,45,696.5,132.0,4.45,31.5,554.0,310.77,216.0
2016,7,15,9,0,715.0,139.0,4.5,32.0,603.0,365.91,261.34
2016,7,15,9,15,732.5,142.5,4.45,32.5,648.5,419.05,304.25
2016,7,15,9,30,750.0,146.0,4.4,33.0,694.0,476.48,349.0
2016,7,15,9,45,757.0,153.0,4.35,34.0,733.5,528.32,387.64
2016,7,15,10,0,764.0,160.0,4.3,35.0,773.0,579.53,424.38
2016,7,15,10,15,774.0,162.5,4.15,35.5,807.5,627.8,458.56
2016,7,15,10,30,784.0,165.0,4.0,36.0,842.0,675.26,491.09
2016,7,15,10,45,783.0,172.0,3.85,36.5,868.5,717.88,519.17
2016,7,15,11,0,782.0,179.0,3.7,37.0,895.0,758.38,544.99
2016,7,15,11,15,787.5,180.5,3.55,37.0,916.0,796.8,569.4
2016,7,15,11,30,793.0,182.0,3.4,37.0,937.0,833.27,591.79
2016,7,15,11,45,783.5,191.5,3.3,37.5,947.0,862.02,607.95
2016,7,15,12,0,774.0,201.0,3.2,38.0,957.0,887.71,621.99
2016,7,15,12,15,775.0,201.5,3.2,38.0,963.0,911.68,636.77
2016,7,15,12,30,776.0,202.0,3.2,38.0,969.0,933.04,649.93
2016,7,15,12,45,772.0,204.0,3.2,38.5,965.5,948.34,657.95
2016,7,15,13,0,768.0,206.0,3.2,39.0,962.0,960.69,664.23
2016,7,15,13,15,765.0,205.5,3.3,39.0,952.5,968.57,669.9
2016,7,15,13,30,762.0,205.0,3.4,39.0,943.0,973.27,673.74
2016,7,15,13,45,755.5,204.5,3.5,39.5,925.0,971.27,672.12
2016,7,15,14,0,749.0,204.0,3.6,40.0,907.0,966.07,668.64
2016,7,15,14,15,741.5,202.0,3.7,39.5,882.0,961.38,668.43
2016,7,15,14,30,734.0,200.0,3.8,39.0,857.0,947.51,662.5
2016,7,15,14,45,717.0,201.0,3.95,39.0,824.0,924.66,649.8
2016,7,15,15,0,700.0,202.0,4.1,39.0,791.0,899.32,635.48
2016,7,15,15,15,686.5,198.5,4.1,39.0,753.5,870.23,617.97
2016,7,15,15,30,673.0,195.0,4.1,39.0,716.0,838.94,598.98
2016,7,15,15,45,656.5,189.5,4.2,39.0,673.5,800.92,575.82
2016,7,15,16,0,640.0,184.0,4.3,39.0,631.0,761.33,551.09
2016,7,15,16,15,617.0,178.0,4.3,38.5,583.5,714.57,521.58
2016,7,15,16,30,594.0,172.0,4.3,38.0,536.0,667.22,491.06
2016,7,15,16,45,565.0,165.0,4.3,37.5,486.5,609.65,452.74
2016,7,15,17,0,536.0,158.0,4.3,37.0,437.0,557.68,417.32
2016,7,15,17,15,497.5,149.0,4.15,36.5,385.5,498.41,375.37
2016,7,15,17,30,459.0,140.0,4.0,36.0,334.0,441.42,334.03
2016,7,15,17,45,407.0,128.5,3.85,35.5,282.5,376.96,285.99
2016,7,15,18,0,355.0,117.0,3.7,35.0,231.0,316.96,240.09
2016,7,15,18,15,289.0,102.0,3.4,34.0,183.0,245.43,184.74
2016,7,15,18,30,223.0,87.0,3.1,33.0,135.0,188.34,139.4
2016,7,15,18,45,145.5,66.0,2.8,32.5,93.5,127.58,90.94
2016,7,15,19,0,68.0,45.0,2.5,32.0,52.0,71.4,46.48
2016,7,15,19,15,34.0,22.5,2.55,31.5,26.0,32.61,4.81
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.77,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,9.27,0.0
2016,7,16,6,15,0.0,29.5,2.95,24.5,29.5,26.98,15.92
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,43.94,31.33
2016,7,16,6,45,14.5,71.0,3.15,25.5,75.0,62.66,47.71
2016,7,16,7,0,29.0,93.0,3.3,26.0,101.0,78.33,61.23
2016,7,16,7,15,40.0,115.5,3.3,26.5,128.5,95.78,75.91
2016,7,16,7,30,51.0,138.0,3.3,27.0,156.0,112.84,89.92
2016,7,16,7,45,94.5,165.5,3.35,28.0,206.5,141.19,104.7
2016,7,16,8,0,138.0,193.0,3.4,29.0,257.0,170.28,123.75
2016,7,16,8,15,301.0,190.0,3.4,29.5,352.0,204.03,142.65
2016,7,16,8,30,464.0,187.0,3.4,30.0,447.0,256.59,178.36
2016,7,16,8,45,451.0,212.0,3.45,31.0,484.0,303.46,216.25
2016,7,16,9,0,438.0,237.0,3.5,32.0,521.0,348.8,252.08
2016,7,16,9,15,611.0,181.0,3.45,32.5,609.0,401.44,291.34
2016,7,16,9,30,784.0,125.0,3.4,33.0,697.0,473.76,345.83
2016,7,16,9,45,799.5,126.0,3.4,33.5,739.0,526.53,385.91
2016,7,16,10,0,815.0,127.0,3.4,34.0,781.0,579.41,424.86
2016,7,16,10,15,824.5,129.5,3.35,34.5,816.5,631.0,461.48
2016,7,16,10,30,834.0,132.0,3.3,35.0,852.0,679.56,494.93
2016,7,16,10,45,842.5,132.5,3.3,35.5,881.0,724.38,525.13
2016,7,16,11,0,851.0,133.0,3.3,36.0,910.0,767.61,552.16
2016,7,16,11,15,586.0,293.0,3.3,36.5,834.5,739.66,527.56
2016,7,16,11,30,321.0,453.0,3.3,37.0,759.0,690.8,487.21
2016,7,16,11,45,580.5,304.0,3.3,37.5,867.0,793.23,561.0
2016,7,16,12,0,840.0,155.0,3.3,38.0,975.0,898.29,629.81
2016,7,16,12,15,841.0,155.5,3.35,38.0,981.0,922.69,644.58
2016,7,16,12,30,842.0,156.0,3.4,38.0,987.0,944.3,658.2
2016,7,16,12,45,840.5,156.5,3.5,38.5,985.0,960.7,667.53
2016,7,16,13,0,839.0,157.0,3.6,39.0,983.0,974.1,675.09
2016,7,16,13,15,837.0,156.5,3.65,39.0,973.0,982.94,681.01
2016,7,16,13,30,835.0,156.0,3.7,39.0,963.0,988.5,685.04
2016,7,16,13,45,830.0,155.0,3.8,39.0,945.5,996.37,690.95
2016,7,16,14,0,825.0,154.0,3.9,39.0,928.0,991.73,689.16
2016,7,16,14,15,818.5,152.5,4.0,39.0,903.0,981.7,684.17
2016,7,16,14,30,812.0,151.0,4.1,39.0,878.0,968.37,677.2
2016,7,16,14,45,806.0,147.5,4.2,39.0,846.5,950.22,667.24
2016,7,16,15,0,800.0,144.0,4.3,39.0,815.0,928.97,655.33
2016,7,16,15,15,788.5,141.0,4.35,38.5,777.5,900.14,639.64
2016,7,16,15,30,777.0,138.0,4.4,38.0,740.0,868.74,622.16
2016,7,16,15,45,762.5,134.5,4.45,38.0,696.5,831.79,599.56
2016,7,16,16,0,748.0,131.0,4.5,38.0,653.0,792.86,575.45
2016,7,16,16,15,728.5,127.5,4.55,37.5,605.5,751.09,550.31
2016,7,16,16,30,709.0,124.0,4.6,37.0,558.0,705.25,521.92
2016,7,16,16,45,683.5,119.0,4.65,37.0,507.0,652.51,486.83
2016,7,16,17,0,658.0,114.0,4.7,37.0,456.0,599.78,450.08
2016,7,16,17,15,624.0,108.0,4.65,36.5,403.5,540.78,408.59
2016,7,16,17,30,590.0,102.0,4.6,36.0,351.0,483.26,366.93
2016,7,16,17,45,543.5,94.5,4.55,35.5,298.5,419.05,318.98
2016,7,16,18,0,497.0,87.0,4.5,35.0,246.0,358.32,272.15
2016,7,16,18,15,432.0,77.0,4.25,34.0,196.0,287.71,216.88
2016,7,16,18,30,367.0,67.0,4.0,33.0,146.0,227.4,168.13
2016,7,16,18,45,276.0,53.0,3.75,32.5,102.5,160.9,114.2
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,104.93,68.4
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,47.18,7.01
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,169.5,35.0,2.95,24.5,57.5,27.31,16.07
2016,7,17,6,30,276.0,52.0,3.0,25.0,94.0,39.84,27.87
2016,7,17,6,45,368.5,62.5,3.15,26.0,142.5,46.73,34.12
2016,7,17,7,0,461.0,73.0,3.3,27.0,191.0,53.78,40.22
2016,7,17,7,15,516.0,81.5,3.3,27.5,243.5,57.51,43.36
2016,7,17,7,30,571.0,90.0,3.3,28.0,296.0,61.0,46.14
2016,7,17,7,45,617.0,94.5,3.3,28.5,350.5,99.14,55.54
2016,7,17,8,0,663.0,99.0,3.3,29.0,405.0,147.63,84.5
2016,7,17,8,15,691.5,104.0,3.3,29.5,457.5,198.88,123.12
2016,7,17,8,30,720.0,109.0,3.3,30.0,510.0,253.27,167.37
2016,7,17,8,45,743.0,112.0,3.35,31.0,560.5,311.37,215.11
2016,7,17,9,0,766.0,115.0,3.4,32.0,611.0,366.94,260.43
2016,7,17,9,15,782.0,118.5,3.4,32.5,657.0,421.83,304.78
2016,7,17,9,30,798.0,122.0,3.4,33.0,703.0,477.41,348.31
2016,7,17,9,45,811.0,124.0,3.45,33.5,744.5,530.55,388.84
2016,7,17,10,0,824.0,126.0,3.5,34.0,786.0,583.53,427.99
2016,7,17,10,15,833.0,128.0,3.5,34.5,821.5,634.9,464.65
2016,7,17,10,30,842.0,130.0,3.5,35.0,857.0,683.14,498.12
2016,7,17,10,45,849.5,131.0,3.55,35.5,885.5,728.09,528.65
2016,7,17,11,0,857.0,132.0,3.6,36.0,914.0,771.34,555.9
2016,7,17,11,15,861.0,133.0,3.65,36.0,935.5,809.91,580.8
2016,7,17,11,30,865.0,134.0,3.7,36.0,957.0,846.13,604.05
2016,7,17,11,45,871.5,132.0,3.75,36.5,971.5,879.31,623.93
2016,7,17,12,0,878.0,130.0,3.8,37.0,986.0,909.96,642.06
2016,7,17,12,15,878.5,130.0,3.85,37.0,992.0,934.29,657.44
2016,7,17,12,30,879.0,130.0,3.9,37.0,998.0,955.63,670.99
2016,7,17,12,45,879.0,129.5,4.0,37.5,995.5,972.99,680.96
2016,7,17,13,0,879.0,129.0,4.1,38.0,993.0,987.2,689.02
2016,7,17,13,15,876.5,128.5,4.1,38.0,982.5,995.65,694.44
2016,7,17,13,30,874.0,128.0,4.1,38.0,972.0,1000.65,697.85
2016,7,17,13,45,869.5,126.5,4.2,38.0,954.0,999.18,697.9
2016,7,17,14,0,865.0,125.0,4.3,38.0,936.0,994.17,695.87
2016,7,17,14,15,859.0,124.0,4.3,38.0,911.0,984.71,690.61
2016,7,17,14,30,853.0,123.0,4.3,38.0,886.0,971.87,683.33
2016,7,17,14,45,845.0,121.0,4.35,38.0,854.0,952.77,672.43
2016,7,17,15,0,837.0,119.0,4.4,38.0,822.0,930.56,659.59
2016,7,17,15,15,826.5,117.0,4.4,37.5,784.0,903.05,644.45
2016,7,17,15,30,816.0,115.0,4.4,37.0,746.0,872.86,627.48
2016,7,17,15,45,802.0,112.5,4.4,37.0,702.5,843.05,609.36
2016,7,17,16,0,788.0,110.0,4.4,37.0,659.0,804.39,585.22
2016,7,17,16,15,770.0,107.0,4.4,36.5,611.5,760.05,558.21
2016,7,17,16,30,752.0,104.0,4.4,36.0,564.0,714.4,529.86
2016,7,17,16,45,728.0,100.0,4.4,36.0,513.0,662.18,495.33
2016,7,17,17,0,704.0,96.0,4.4,36.0,462.0,611.69,460.75
2016,7,17,17,15,672.5,91.5,4.3,35.5,409.0,553.97,420.0
2016,7,17,17,30,641.0,87.0,4.2,35.0,356.0,497.43,378.91
2016,7,17,17,45,595.0,81.0,4.15,35.0,303.0,432.73,329.78
2016,7,17,18,0,549.0,75.0,4.1,35.0,250.0,371.42,281.83
2016,7,17,18,15,486.5,67.0,3.85,34.0,199.5,304.35,229.08
2016,7,17,18,30,424.0,59.0,3.6,33.0,149.0,243.24,179.45
2016,7,17,18,45,327.0,47.5,3.35,32.5,105.0,171.45,121.19
2016,7,17,19,0,230.0,36.0,3.1,32.0,61.0,113.75,73.59
2016,7,17,19,15,115.0,18.0,3.05,31.5,30.5,50.08,5.32
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,58.0,17.0,2.0,25.0,20.0,14.26,0.0
2016,7,18,6,15,163.5,33.5,2.15,25.5,55.0,26.12,14.94
2016,7,18,6,30,269.0,50.0,2.3,26.0,90.0,38.28,26.42
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.0,45.2,32.75
2016,7,18,7,0,443.0,71.0,2.7,27.0,184.0,52.08,38.77
2016,7,18,7,15,498.5,79.5,2.75,27.5,235.0,55.89,41.98
2016,7,18,7,30,554.0,88.0,2.8,28.0,286.0,59.44,44.83
2016,7,18,7,45,603.5,91.0,2.85,28.5,340.0,95.09,52.9
2016,7,18,8,0,653.0,94.0,2.9,29.0,394.0,142.01,80.51
2016,7,18,8,15,681.5,98.5,2.9,29.5,446.0,192.26,118.31
2016,7,18,8,30,710.0,103.0,2.9,30.0,498.0,245.64,161.72
2016,7,18,8,45,372.5,178.0,2.95,30.5,387.0,252.68,180.36
2016,7,18,9,0,35.0,253.0,3.0,31.0,276.0,232.84,173.02
2016,7,18,9,15,411.5,184.5,2.95,31.5,482.5,323.02,236.78
2016,7,18,9,30,788.0,116.0,2.9,32.0,689.0,467.29,342.17
2016,7,18,9,45,798.5,119.5,2.9,32.5,729.5,519.93,381.87
2016,7,18,10,0,809.0,123.0,2.9,33.0,770.0,572.18,420.35
2016,7,18,10,15,818.5,125.0,2.9,33.5,805.0,623.23,456.74
2016,7,18,10,30,828.0,127.0,2.9,34.0,840.0,671.16,489.95
2016,7,18,10,45,834.0,129.0,2.9,34.5,868.5,715.33,519.68
2016,7,18,11,0,840.0,131.0,2.9,35.0,897.0,757.73,546.12
2016,7,18,11,15,844.5,132.0,2.9,35.0,918.5,796.08,570.56
2016,7,18,11,30,849.0,133.0,2.9,35.0,940.0,832.17,593.36
2016,7,18,11,45,519.0,314.0,2.9,35.5,809.5,751.82,534.57
2016,7,18,12,0,189.0,495.0,2.9,36.0,679.0,640.38,450.72
2016,7,18,12,15,206.0,496.5,2.9,36.0,699.0,666.99,469.37
2016,7,18,12,30,223.0,498.0,2.9,36.0,719.0,693.61,487.18
2016,7,18,12,45,534.0,320.5,2.95,36.0,846.5,839.87,592.34
2016,7,18,13,0,845.0,143.0,3.0,36.0,974.0,967.79,676.56
2016,7,18,13,15,843.0,142.5,3.05,36.0,964.5,976.56,681.58
2016,7,18,13,30,841.0,142.0,3.1,36.0,955.0,982.02,685.61
2016,7,18,13,45,838.5,140.0,3.15,36.5,938.0,982.13,685.02
2016,7,18,14,0,836.0,138.0,3.2,37.0,921.0,978.83,682.44
2016,7,18,14,15,830.0,136.5,3.25,36.5,896.5,969.15,678.85
2016,7,18,14,30,824.0,135.0,3.3,36.0,872.0,956.19,673.29
2016,7,18,14,45,808.0,138.0,3.35,36.0,838.5,943.14,666.36
2016,7,18,15,0,792.0,141.0,3.4,36.0,805.0,919.22,652.52
2016,7,18,15,15,781.0,138.5,3.45,36.0,767.5,891.51,636.29
2016,7,18,15,30,770.0,136.0,3.5,36.0,730.0,861.24,618.32
2016,7,18,15,45,753.0,134.0,3.55,36.0,687.0,823.84,595.53
2016,7,18,16,0,736.0,132.0,3.6,36.0,644.0,784.64,571.35
2016,7,18,16,15,716.5,128.0,3.65,35.5,596.5,742.75,546.18
2016,7,18,16,30,697.0,124.0,3.7,35.0,549.0,696.73,517.7
2016,7,18,16,45,637.0,129.0,3.8,35.0,491.0,630.01,472.24
2016,7,18,17,0,577.0,134.0,3.9,35.0,433.0,565.94,426.86
2016,7,18,17,15,543.5,126.5,3.9,34.5,383.0,509.06,386.76
2016,7,18,17,30,510.0,119.0,3.9,34.0,333.0,449.68,343.64
2016,7,18,17,45,473.5,106.5,3.95,34.0,283.0,389.95,298.33
2016,7,18,18,0,437.0,94.0,4.0,34.0,233.0,332.99,253.82
2016,7,18,18,15,378.0,81.5,3.9,33.5,185.0,269.16,203.24
2016,7,18,18,30,319.0,69.0,3.8,33.0,137.0,211.32,156.21
2016,7,18,18,45,239.0,53.5,3.75,32.5,96.0,149.49,106.04
2016,7,18,19,0,159.0,38.0,3.7,32.0,55.0,96.93,62.8
2016,7,18,19,15,79.5,19.0,3.7,31.5,27.5,40.43,1.17
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,17.83,0.0
2016,7,19,6,15,166.0,31.5,1.35,26.0,56.0,24.53,13.54
2016,7,19,6,30,332.0,43.0,1.3,26.0,92.0,33.41,22.34
2016,7,19,6,45,421.0,51.0,1.3,26.5,140.0,37.8,26.49
2016,7,19,7,0,510.0,59.0,1.3,27.0,188.0,42.03,30.26
2016,7,19,7,15,562.0,65.5,1.3,27.5,239.5,44.76,32.56
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,47.31,34.59
2016,7,19,7,45,656.5,75.0,1.3,29.0,345.0,85.22,43.51
2016,7,19,8,0,699.0,78.0,1.3,30.0,399.0,138.46,75.36
2016,7,19,8,15,725.0,82.0,1.35,30.5,451.0,190.21,114.01
2016,7,19,8,30,751.0,86.0,1.4,31.0,503.0,244.76,158.12
2016,7,19,8,45,773.0,88.0,1.5,31.5,553.0,299.01,203.13
2016,7,19,9,0,795.0,90.0,1.6,32.0,603.0,359.86,252.55
2016,7,19,9,15,810.0,92.5,1.75,32.5,648.5,414.6,296.67
2016,7,19,9,30,825.0,95.0,1.9,33.0,694.0,469.78,339.86
2016,7,19,9,45,837.5,96.0,2.1,33.5,735.5,522.55,380.23
2016,7,19,10,0,850.0,97.0,2.3,34.0,777.0,574.98,419.18
2016,7,19,10,15,858.5,99.0,2.45,34.5,812.5,625.23,455.31
2016,7,19,10,30,867.0,101.0,2.6,35.0,848.0,674.27,489.63
2016,7,19,10,45,873.5,102.0,2.8,35.5,876.5,719.54,520.06
2016,7,19,11,0,880.0,103.0,3.0,36.0,905.0,762.96,547.81
2016,7,19,11,15,884.5,104.0,3.15,36.0,927.0,802.76,573.86
2016,7,19,11,30,889.0,105.0,3.3,36.0,949.0,840.17,598.28
2016,7,19,11,45,889.5,107.0,3.45,36.5,962.5,872.52,618.08
2016,7,19,12,0,890.0,109.0,3.6,37.0,976.0,901.95,635.95
2016,7,19,12,15,891.0,109.0,3.75,37.0,982.5,926.98,652.33
2016,7,19,12,30,892.0,109.0,3.9,37.0,989.0,948.96,666.85
2016,7,19,12,45,891.0,110.0,4.05,37.5,987.0,966.88,677.46
2016,7,19,13,0,890.0,111.0,4.2,38.0,985.0,981.56,686.09
2016,7,19,13,15,888.0,110.5,4.25,38.0,975.0,990.43,692.06
2016,7,19,13,30,886.0,110.0,4.3,38.0,965.0,995.81,695.99
2016,7,19,13,45,881.0,110.0,4.4,38.0,947.5,995.16,696.52
2016,7,19,14,0,876.0,110.0,4.5,38.0,930.0,990.99,694.97
2016,7,19,14,15,870.5,109.0,4.55,37.5,905.5,981.79,691.55
2016,7,19,14,30,865.0,108.0,4.6,37.0,881.0,969.18,686.04
2016,7,19,14,45,856.5,107.5,4.65,37.0,849.0,950.84,675.5
2016,7,19,15,0,848.0,107.0,4.7,37.0,817.0,929.4,663.02
2016,7,19,15,15,683.5,187.0,4.7,36.5,742.5,857.28,618.29
2016,7,19,15,30,519.0,267.0,4.7,36.0,668.0,772.27,560.77
2016,7,19,15,45,657.5,184.0,4.75,36.0,661.5,797.89,583.41
2016,7,19,16,0,796.0,101.0,4.8,36.0,655.0,802.02,587.82
2016,7,19,16,15,633.0,154.0,4.8,35.5,574.5,703.71,522.98
2016,7,19,16,30,470.0,207.0,4.8,35.0,494.0,605.11,452.49
2016,7,19,16,45,502.0,177.0,4.8,35.0,458.5,577.59,435.08
2016,7,19,17,0,534.0,147.0,4.8,35.0,423.0,545.45,413.52
2016,7,19,17,15,451.5,145.5,4.7,34.5,360.5,465.79,355.23
2016,7,19,17,30,369.0,144.0,4.6,34.0,298.0,392.6,300.56
2016,7,19,17,45,346.0,125.0,4.6,33.5,253.0,340.37,261.35
2016,7,19,18,0,323.0,106.0,4.6,33.0,208.0,289.71,222.06
2016,7,19,18,15,369.5,82.0,4.35,32.5,177.0,266.1,202.02
2016,7,19,18,30,416.0,58.0,4.1,32.0,146.0,239.23,177.38
2016,7,19,18,45,316.5,46.5,3.95,31.5,102.0,167.01,118.46
2016,7,19,19,0,217.0,35.0,3.8,31.0,58.0,109.27,70.52
2016,7,19,19,15,108.5,17.5,3.7,30.5,29.0,47.86,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,25.5,9.0,7.63,0.0
2016,7,20,6,0,56.0,16.0,1.7,26.0,18.0,15.25,0.0
2016,7,20,6,15,166.5,32.0,1.75,26.0,53.0,24.98,13.74
2016,7,20,6,30,277.0,48.0,1.8,26.0,88.0,36.79,25.12
2016,7,20,6,45,374.0,57.0,1.85,26.5,136.5,42.63,30.55
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,47.99,35.3
2016,7,20,7,15,526.0,73.5,1.9,27.5,236.5,51.19,38.0
2016,7,20,7,30,581.0,81.0,1.9,28.0,288.0,54.18,40.4
2016,7,20,7,45,627.5,84.5,1.9,29.0,342.0,90.31,48.64
2016,7,20,8,0,674.0,88.0,1.9,30.0,396.0,138.74,76.74
2016,7,20,8,15,702.0,92.5,1.95,30.5,448.5,190.19,115.12
2016,7,20,8,30,730.0,97.0,2.0,31.0,501.0,248.65,162.13
2016,7,20,8,45,752.5,99.5,2.05,31.5,551.0,302.34,206.63
2016,7,20,9,0,775.0,102.0,2.1,32.0,601.0,357.95,252.24
2016,7,20,9,15,790.5,105.0,2.2,32.5,647.0,412.8,296.46
2016,7,20,9,30,806.0,108.0,2.3,33.0,693.0,468.27,339.81
2016,7,20,9,45,820.0,109.5,2.45,33.5,734.5,524.99,382.8
2016,7,20,10,0,834.0,111.0,2.6,34.0,776.0,577.99,421.97
2016,7,20,10,15,510.0,266.5,2.75,34.5,679.0,553.93,402.33
2016,7,20,10,30,186.0,422.0,2.9,35.0,582.0,503.68,362.04
2016,7,20,10,45,141.5,432.0,3.05,35.5,556.5,493.41,353.84
2016,7,20,11,0,97.0,442.0,3.2,36.0,531.0,479.31,342.53
2016,7,20,11,15,140.5,460.5,3.3,36.0,592.0,538.27,383.98
2016,7,20,11,30,184.0,479.0,3.4,36.0,653.0,600.79,427.12
2016,7,20,11,45,518.0,309.5,3.5,36.5,811.0,747.42,533.65
2016,7,20,12,0,852.0,140.0,3.6,37.0,969.0,896.88,633.59
2016,7,20,12,15,559.5,314.0,3.65,37.0,860.0,827.31,584.3
2016,7,20,12,30,267.0,488.0,3.7,37.0,751.0,730.69,512.73
2016,7,20,12,45,560.5,314.0,3.8,37.5,865.0,859.87,606.13
2016,7,20,13,0,854.0,140.0,3.9,38.0,979.0,974.73,680.9
2016,7,20,13,15,852.0,139.5,3.95,38.0,969.0,983.59,686.15
2016,7,20,13,30,850.0,139.0,4.0,38.0,959.0,989.1,690.16
2016,7,20,13,45,844.0,139.0,4.05,38.0,941.0,987.7,689.97
2016,7,20,14,0,838.0,139.0,4.1,38.0,923.0,982.89,687.79
2016,7,20,14,15,832.0,137.5,4.1,38.0,898.5,973.22,682.39
2016,7,20,14,30,826.0,136.0,4.1,38.0,874.0,960.24,675.03
2016,7,20,14,45,793.0,149.0,4.2,38.0,836.5,941.39,664.54
2016,7,20,15,0,760.0,162.0,4.3,38.0,799.0,911.93,647.24
2016,7,20,15,15,747.5,159.0,4.3,37.5,761.0,882.98,631.11
2016,7,20,15,30,735.0,156.0,4.3,37.0,723.0,851.59,613.24
2016,7,20,15,45,713.5,155.5,4.3,37.0,679.0,816.96,591.81
2016,7,20,16,0,692.0,155.0,4.3,37.0,635.0,776.72,566.46
2016,7,20,16,15,671.0,150.0,4.25,36.5,588.0,730.83,537.99
2016,7,20,16,30,650.0,145.0,4.2,36.0,541.0,684.09,508.13
2016,7,20,16,45,613.0,139.5,4.2,36.0,486.0,624.4,466.96
2016,7,20,17,0,576.0,134.0,4.2,36.0,431.0,565.83,425.74
2016,7,20,17,15,483.0,137.0,4.1,35.5,366.5,477.14,361.69
2016,7,20,17,30,390.0,140.0,4.0,35.0,302.0,401.1,305.32
2016,7,20,17,45,349.5,126.5,3.95,34.5,256.5,344.12,262.62
2016,7,20,18,0,309.0,113.0,3.9,34.0,211.0,282.96,215.6
2016,7,20,18,15,305.5,93.5,3.6,33.5,174.0,250.66,189.21
2016,7,20,18,30,302.0,74.0,3.3,33.0,137.0,210.63,155.62
2016,7,20,18,45,217.5,56.5,3.0,32.5,95.0,146.09,103.56
2016,7,20,19,0,133.0,39.0,2.7,32.0,53.0,86.44,55.25
2016,7,20,19,15,66.5,19.5,2.7,31.5,26.5,38.23,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.5,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,93.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,215.5,29.0,2.6,25.5,55.5,22.61,11.79
2016,7,21,6,30,338.0,43.0,2.7,26.0,92.0,33.63,22.46
2016,7,21,6,45,429.5,51.0,2.8,27.0,140.5,38.01,26.56
2016,7,21,7,0,521.0,59.0,2.9,28.0,189.0,42.24,30.27
2016,7,21,7,15,574.0,65.5,2.8,28.5,241.5,44.96,32.57
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,47.51,34.6
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,85.45,43.63
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,140.11,76.23
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,192.57,115.26
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,247.91,159.9
2016,7,21,8,45,781.0,91.0,1.9,33.0,558.5,303.13,205.07
2016,7,21,9,0,801.0,94.0,1.7,34.0,609.0,359.95,250.55
