Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,9,15,816.0,96.5,1.7,34.5,655.0,419.89,297.72
2016,7,21,9,30,831.0,99.0,1.7,35.0,701.0,475.57,340.37
2016,7,21,9,45,841.5,101.5,1.75,35.5,742.5,529.1,380.24
2016,7,21,10,0,852.0,104.0,1.8,36.0,784.0,582.09,418.37
2016,7,21,10,15,861.0,106.0,1.95,36.0,819.5,632.92,455.27
2016,7,21,10,30,870.0,108.0,2.1,36.0,855.0,682.58,490.55
2016,7,21,10,45,875.0,110.0,2.25,36.5,884.0,727.99,520.66
2016,7,21,11,0,880.0,112.0,2.4,37.0,913.0,771.42,547.84
2016,7,21,11,15,884.5,113.0,2.45,37.5,934.5,811.39,571.88
2016,7,21,11,30,889.0,114.0,2.5,38.0,956.0,848.97,594.16
2016,7,21,11,45,890.0,115.5,2.65,38.5,970.0,881.44,613.72
2016,7,21,12,0,891.0,117.0,2.8,39.0,984.0,911.02,631.42
2016,7,21,12,15,892.0,117.5,2.9,39.0,990.5,936.7,647.67
2016,7,21,12,30,893.0,118.0,3.0,39.0,997.0,959.33,662.09
2016,7,21,12,45,892.5,118.0,3.1,39.0,995.0,976.95,673.5
2016,7,21,13,0,892.0,118.0,3.2,39.0,993.0,991.3,683.03
2016,7,21,13,15,890.0,117.5,3.25,39.0,983.0,1000.32,689.04
2016,7,21,13,30,888.0,117.0,3.3,39.0,973.0,1005.83,693.05
2016,7,21,13,45,887.0,114.0,3.4,39.0,956.5,1006.27,694.43
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,1003.06,693.7
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,994.33,689.33
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,982.12,682.93
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,963.47,672.58
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,941.55,660.24
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,914.77,645.9
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,885.18,629.69
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,849.22,607.9
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,811.02,584.5
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,772.47,561.65
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,726.64,533.51
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,674.96,499.97
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,622.81,465.53
2016,7,21,17,15,712.5,79.0,3.5,36.5,412.0,565.06,425.31
2016,7,21,17,30,683.0,75.0,3.4,36.0,359.0,508.2,384.41
2016,7,21,17,45,642.0,69.5,3.35,36.0,306.0,446.1,337.6
2016,7,21,18,0,601.0,64.0,3.3,36.0,253.0,385.39,290.37
2016,7,21,18,15,540.5,57.0,2.9,35.0,201.5,317.51,237.05
2016,7,21,18,30,480.0,50.0,2.5,34.0,150.0,255.44,186.58
2016,7,21,18,45,385.5,40.0,2.15,33.0,105.0,184.99,129.43
2016,7,21,19,0,291.0,30.0,1.8,32.0,60.0,125.31,79.26
2016,7,21,19,15,145.5,15.0,1.8,31.5,30.0,53.88,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,19.0,13.34,0.0
2016,7,22,6,15,239.5,27.0,2.35,26.0,55.5,21.4,10.67
2016,7,22,6,30,366.0,40.0,2.3,27.0,92.0,30.97,20.12
2016,7,22,6,45,450.5,48.0,2.3,28.0,140.5,35.51,24.33
2016,7,22,7,0,535.0,56.0,2.3,29.0,189.0,39.86,28.12
2016,7,22,7,15,587.0,62.0,2.15,29.5,241.0,42.32,30.2
2016,7,22,7,30,639.0,68.0,2.0,30.0,293.0,44.63,32.04
2016,7,22,7,45,678.0,72.0,1.9,31.0,347.0,86.7,44.34
2016,7,22,8,0,717.0,76.0,1.8,32.0,401.0,137.31,73.33
2016,7,22,8,15,742.5,79.5,1.85,32.5,453.5,189.76,112.17
2016,7,22,8,30,768.0,83.0,1.9,33.0,506.0,244.95,156.65
2016,7,22,8,45,789.0,85.5,2.0,33.5,556.5,300.48,202.6
2016,7,22,9,0,810.0,88.0,2.1,34.0,607.0,362.46,252.84
2016,7,22,9,15,824.5,90.5,2.2,34.5,653.5,418.01,297.43
2016,7,22,9,30,839.0,93.0,2.3,35.0,700.0,473.93,340.95
2016,7,22,9,45,851.0,94.5,2.4,35.5,741.5,527.81,381.67
2016,7,22,10,0,863.0,96.0,2.5,36.0,783.0,581.27,420.78
2016,7,22,10,15,871.0,97.5,2.55,36.5,818.5,631.59,456.35
2016,7,22,10,30,879.0,99.0,2.6,37.0,854.0,680.62,489.97
2016,7,22,10,45,885.5,100.0,2.65,37.5,883.0,726.6,519.75
2016,7,22,11,0,892.0,101.0,2.7,38.0,912.0,770.7,546.82
2016,7,22,11,15,896.5,102.0,2.75,38.0,934.0,811.12,572.38
2016,7,22,11,30,901.0,103.0,2.8,38.0,956.0,849.12,596.24
2016,7,22,11,45,897.5,107.5,2.85,38.5,969.0,880.87,614.73
2016,7,22,12,0,894.0,112.0,2.9,39.0,982.0,909.45,631.16
2016,7,22,12,15,895.5,112.5,2.95,39.0,988.0,935.67,647.41
2016,7,22,12,30,897.0,113.0,3.0,39.0,994.0,958.85,661.82
2016,7,22,12,45,896.5,113.0,3.05,39.5,992.5,976.51,671.48
2016,7,22,13,0,896.0,113.0,3.1,40.0,991.0,990.89,679.19
2016,7,22,13,15,894.0,112.5,3.15,40.0,981.5,999.9,685.17
2016,7,22,13,30,892.0,112.0,3.2,40.0,972.0,1005.38,689.15
2016,7,22,13,45,888.5,111.0,3.25,40.0,954.5,1005.29,689.85
2016,7,22,14,0,885.0,110.0,3.3,40.0,937.0,1001.6,688.51
2016,7,22,14,15,880.0,109.0,3.3,40.0,912.0,992.85,683.85
2016,7,22,14,30,875.0,108.0,3.3,40.0,887.0,980.63,677.18
2016,7,22,14,45,860.0,111.0,3.35,40.0,853.5,959.51,665.43
2016,7,22,15,0,845.0,114.0,3.4,40.0,820.0,935.5,651.93
2016,7,22,15,15,835.0,112.0,3.4,39.5,782.5,908.16,637.36
2016,7,22,15,30,825.0,110.0,3.4,39.0,745.0,878.08,620.95
2016,7,22,15,45,811.5,107.5,3.4,39.0,701.5,841.81,599.12
2016,7,22,16,0,798.0,105.0,3.4,39.0,658.0,809.52,579.78
2016,7,22,16,15,781.0,102.0,3.4,38.5,610.0,765.48,553.63
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,720.02,526.12
2016,7,22,16,45,740.5,95.5,3.4,38.0,511.0,668.05,492.55
2016,7,22,17,0,717.0,92.0,3.4,38.0,460.0,615.78,457.78
2016,7,22,17,15,686.0,87.0,3.3,37.5,407.0,558.84,418.28
2016,7,22,17,30,655.0,82.0,3.2,37.0,354.0,501.19,377.08
2016,7,22,17,45,611.0,76.5,3.15,36.5,301.0,437.28,329.95
2016,7,22,18,0,567.0,71.0,3.1,36.0,248.0,376.57,283.53
2016,7,22,18,15,505.0,62.5,2.75,35.0,197.0,308.05,229.93
2016,7,22,18,30,443.0,54.0,2.4,34.0,146.0,245.53,179.38
2016,7,22,18,45,346.5,43.0,2.05,33.5,101.5,175.34,122.47
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,116.15,72.96
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,49.16,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.6,26.0,16.0,12.39,0.0
2016,7,23,6,15,186.0,28.5,2.6,26.5,51.0,22.25,11.1
2016,7,23,6,30,297.0,44.0,2.6,27.0,86.0,33.76,22.4
2016,7,23,6,45,383.0,54.5,2.65,27.5,133.5,41.28,29.23
2016,7,23,7,0,469.0,65.0,2.7,28.0,181.0,47.44,34.66
2016,7,23,7,15,523.5,73.0,2.55,28.5,232.5,51.07,37.73
2016,7,23,7,30,578.0,81.0,2.4,29.0,284.0,54.47,40.46
2016,7,23,7,45,623.0,85.5,2.3,30.0,338.0,89.36,48.4
2016,7,23,8,0,668.0,90.0,2.2,31.0,392.0,138.2,76.41
2016,7,23,8,15,696.0,94.5,2.2,31.5,444.5,189.43,114.32
2016,7,23,8,30,724.0,99.0,2.2,32.0,497.0,247.8,161.03
2016,7,23,8,45,749.5,100.5,2.2,33.0,548.0,301.31,204.72
2016,7,23,9,0,775.0,102.0,2.2,34.0,599.0,357.11,249.64
2016,7,23,9,15,791.0,105.0,2.25,34.5,645.0,412.35,293.76
2016,7,23,9,30,807.0,108.0,2.3,35.0,691.0,468.25,337.02
2016,7,23,9,45,822.0,108.5,2.35,35.5,733.5,524.83,379.31
2016,7,23,10,0,837.0,109.0,2.4,36.0,776.0,577.81,417.81
2016,7,23,10,15,846.5,111.0,2.45,36.5,811.5,628.37,453.44
2016,7,23,10,30,856.0,113.0,2.5,37.0,847.0,677.83,487.26
2016,7,23,10,45,865.0,113.0,2.65,37.5,877.0,723.83,517.96
2016,7,23,11,0,874.0,113.0,2.8,38.0,907.0,768.19,545.76
2016,7,23,11,15,878.5,114.0,2.9,38.0,928.5,808.04,571.27
2016,7,23,11,30,883.0,115.0,3.0,38.0,950.0,845.52,595.17
2016,7,23,11,45,886.0,115.0,3.1,38.5,964.5,878.24,614.67
2016,7,23,12,0,889.0,115.0,3.2,39.0,979.0,908.19,632.34
2016,7,23,12,15,890.5,115.5,3.25,39.0,985.5,934.34,648.62
2016,7,23,12,30,892.0,116.0,3.3,39.0,992.0,957.47,663.06
2016,7,23,12,45,892.0,115.5,3.4,39.5,990.5,975.1,673.07
2016,7,23,13,0,892.0,115.0,3.5,40.0,989.0,989.46,681.13
2016,7,23,13,15,890.0,114.5,3.55,40.0,979.0,998.46,687.11
2016,7,23,13,30,888.0,114.0,3.6,40.0,969.0,1003.95,691.08
2016,7,23,13,45,884.0,113.5,3.65,40.0,951.5,1003.87,691.76
2016,7,23,14,0,880.0,113.0,3.7,40.0,934.0,1000.23,690.4
2016,7,23,14,15,874.5,112.0,3.7,40.0,909.0,991.04,685.42
2016,7,23,14,30,869.0,111.0,3.7,40.0,884.0,978.39,678.43
2016,7,23,14,45,854.0,113.5,3.7,40.0,850.5,956.83,665.97
2016,7,23,15,0,839.0,116.0,3.7,40.0,817.0,932.38,651.78
2016,7,23,15,15,828.5,114.0,3.7,39.5,779.0,904.69,636.89
2016,7,23,15,30,818.0,112.0,3.7,39.0,741.0,874.3,620.16
2016,7,23,15,45,804.0,109.5,3.75,39.0,697.5,844.26,602.5
2016,7,23,16,0,790.0,107.0,3.8,39.0,654.0,805.34,578.85
2016,7,23,16,15,772.5,104.0,3.8,38.5,606.0,761.13,552.41
2016,7,23,16,30,755.0,101.0,3.8,38.0,558.0,715.55,524.61
2016,7,23,16,45,731.5,97.0,3.8,38.0,507.0,663.34,490.63
2016,7,23,17,0,708.0,93.0,3.8,38.0,456.0,610.84,455.39
2016,7,23,17,15,676.5,88.0,3.75,37.5,403.0,554.01,415.88
2016,7,23,17,30,645.0,83.0,3.7,37.0,350.0,496.48,374.63
2016,7,23,17,45,601.0,77.0,3.65,36.5,297.0,432.45,327.16
2016,7,23,18,0,557.0,71.0,3.6,36.0,244.0,371.65,280.46
2016,7,23,18,15,494.0,63.0,3.3,35.5,193.5,303.75,226.72
2016,7,23,18,30,431.0,55.0,3.0,35.0,143.0,241.95,176.34
2016,7,23,18,45,335.0,43.5,2.75,34.5,99.0,172.04,119.8
2016,7,23,19,0,239.0,32.0,2.5,34.0,55.0,112.1,69.7
2016,7,23,19,15,119.5,16.0,2.6,33.5,27.5,47.84,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,27.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,55.0,13.0,2.6,26.0,15.0,12.39,0.0
2016,7,24,6,15,165.5,29.0,2.65,26.5,49.5,22.68,11.21
2016,7,24,6,30,276.0,45.0,2.7,27.0,84.0,34.57,23.04
2016,7,24,6,45,364.5,56.0,2.75,27.5,131.0,42.02,29.84
2016,7,24,7,0,453.0,67.0,2.8,28.0,178.0,49.28,36.2
2016,7,24,7,15,509.0,75.5,2.75,28.5,229.5,53.22,39.55
2016,7,24,7,30,565.0,84.0,2.7,29.0,281.0,56.91,42.52
2016,7,24,7,45,613.0,87.5,2.65,29.5,335.5,89.95,49.45
2016,7,24,8,0,661.0,91.0,2.6,30.0,390.0,137.76,76.77
2016,7,24,8,15,689.5,96.0,2.55,30.5,442.0,189.11,114.89
2016,7,24,8,30,718.0,101.0,2.5,31.0,494.0,247.77,162.0
2016,7,24,8,45,744.5,102.0,2.45,32.0,545.0,300.84,205.53
2016,7,24,9,0,771.0,103.0,2.4,33.0,596.0,356.33,250.41
2016,7,24,9,15,787.0,106.0,2.35,33.5,642.0,411.41,294.51
2016,7,24,9,30,803.0,109.0,2.3,34.0,688.0,467.16,337.66
2016,7,24,9,45,817.5,110.0,2.3,34.5,730.0,523.72,379.96
2016,7,24,10,0,832.0,111.0,2.3,35.0,772.0,576.69,418.4
2016,7,24,10,15,840.5,113.0,2.3,35.5,807.5,626.46,453.37
2016,7,24,10,30,849.0,115.0,2.3,36.0,843.0,675.04,486.43
2016,7,24,10,45,856.5,116.0,2.35,36.5,872.0,720.62,516.49
2016,7,24,11,0,864.0,117.0,2.4,37.0,901.0,764.47,543.44
2016,7,24,11,15,868.5,118.0,2.45,37.5,923.0,804.0,567.26
2016,7,24,11,30,873.0,119.0,2.5,38.0,945.0,841.19,589.34
2016,7,24,11,45,871.5,122.5,2.6,38.5,958.0,872.99,608.18
2016,7,24,12,0,870.0,126.0,2.7,39.0,971.0,901.81,625.1
2016,7,24,12,15,871.0,126.5,2.7,39.0,977.0,927.13,640.4
2016,7,24,12,30,872.0,127.0,2.7,39.0,983.0,949.48,653.89
2016,7,24,12,45,869.5,128.0,2.75,39.0,981.0,965.89,664.19
2016,7,24,13,0,867.0,129.0,2.8,39.0,979.0,979.08,672.64
2016,7,24,13,15,865.0,128.5,2.8,39.0,969.0,987.99,678.19
2016,7,24,13,30,863.0,128.0,2.8,39.0,959.0,993.48,681.79
2016,7,24,13,45,858.0,128.0,2.85,39.0,941.0,993.0,682.3
2016,7,24,14,0,853.0,128.0,2.9,39.0,923.0,989.04,680.84
2016,7,24,14,15,847.0,126.5,2.9,39.0,898.0,979.14,675.46
2016,7,24,14,30,841.0,125.0,2.9,39.0,873.0,965.87,668.16
2016,7,24,14,45,821.5,130.0,2.9,39.0,838.5,942.95,654.95
2016,7,24,15,0,802.0,135.0,2.9,39.0,804.0,925.46,645.25
2016,7,24,15,15,791.0,132.5,2.9,38.5,766.0,897.4,630.19
2016,7,24,15,30,780.0,130.0,2.9,38.0,728.0,866.72,613.43
2016,7,24,15,45,762.5,128.0,2.9,38.0,684.5,828.42,590.33
2016,7,24,16,0,745.0,126.0,2.9,38.0,641.0,788.3,565.87
2016,7,24,16,15,725.5,122.0,2.9,37.5,593.0,742.84,538.71
2016,7,24,16,30,706.0,118.0,2.9,37.0,545.0,699.11,512.25
2016,7,24,16,45,675.5,115.0,2.95,37.0,493.5,644.73,476.93
2016,7,24,17,0,645.0,112.0,3.0,37.0,442.0,590.81,439.99
2016,7,24,17,15,611.0,106.0,3.0,36.5,390.0,532.06,399.36
2016,7,24,17,30,577.0,100.0,3.0,36.0,338.0,474.84,358.51
2016,7,24,17,45,525.5,93.0,3.0,36.0,285.0,408.73,309.0
2016,7,24,18,0,474.0,86.0,3.0,36.0,232.0,343.1,258.5
2016,7,24,18,15,409.0,75.0,2.85,35.5,183.0,276.14,205.99
2016,7,24,18,30,344.0,64.0,2.7,35.0,134.0,215.87,157.4
2016,7,24,18,45,250.5,49.0,2.55,34.5,92.0,148.69,103.62
2016,7,24,19,0,157.0,34.0,2.4,34.0,50.0,92.51,57.3
2016,7,24,19,15,78.5,17.0,2.45,33.5,25.0,40.17,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.67,0.0
2016,7,25,6,15,48.0,30.5,2.05,27.0,37.0,26.04,13.4
2016,7,25,6,30,96.0,54.0,2.0,27.0,67.0,44.56,31.25
2016,7,25,6,45,151.5,77.5,2.0,27.0,109.5,60.43,45.34
2016,7,25,7,0,207.0,101.0,2.0,27.0,152.0,77.16,59.88
2016,7,25,7,15,303.5,104.5,2.0,27.0,200.0,79.72,62.19
2016,7,25,7,30,400.0,108.0,2.0,27.0,248.0,75.39,58.48
2016,7,25,7,45,340.5,141.0,2.0,27.5,274.0,123.57,84.4
2016,7,25,8,0,281.0,174.0,2.0,28.0,300.0,165.59,114.69
2016,7,25,8,15,372.0,183.5,1.9,28.0,373.5,209.52,144.4
2016,7,25,8,30,463.0,193.0,1.8,28.0,447.0,259.0,180.55
2016,7,25,8,45,501.0,197.5,1.75,28.5,496.5,304.84,216.62
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,354.64,255.66
2016,7,25,9,15,560.0,209.5,1.6,29.5,591.0,403.73,293.66
2016,7,25,9,30,581.0,217.0,1.5,30.0,636.0,454.31,331.59
2016,7,25,9,45,620.5,209.5,1.4,30.5,680.5,502.82,367.01
2016,7,25,10,0,660.0,202.0,1.3,31.0,725.0,554.35,403.47
2016,7,25,10,15,672.5,206.0,1.35,31.5,760.5,601.83,436.6
2016,7,25,10,30,685.0,210.0,1.4,32.0,796.0,649.05,468.68
2016,7,25,10,45,714.0,199.5,1.45,33.0,829.5,694.51,498.25
2016,7,25,11,0,743.0,189.0,1.5,34.0,863.0,739.89,527.01
2016,7,25,11,15,749.5,191.0,1.65,34.5,885.0,778.63,552.19
2016,7,25,11,30,756.0,193.0,1.8,35.0,907.0,815.59,575.17
2016,7,25,11,45,782.0,178.0,1.95,36.0,927.0,851.77,596.26
2016,7,25,12,0,808.0,163.0,2.1,37.0,947.0,886.58,616.24
2016,7,25,12,15,810.0,163.5,2.2,37.0,954.0,912.43,632.68
2016,7,25,12,30,812.0,164.0,2.3,37.0,961.0,935.51,647.53
2016,7,25,12,45,817.0,160.5,2.45,37.5,961.0,954.69,659.1
2016,7,25,13,0,822.0,157.0,2.6,38.0,961.0,970.85,668.87
2016,7,25,13,15,819.5,156.0,2.7,38.0,951.5,978.92,674.75
2016,7,25,13,30,817.0,155.0,2.8,38.0,942.0,983.62,678.71
2016,7,25,13,45,816.0,152.5,2.9,38.5,925.5,984.86,679.25
2016,7,25,14,0,815.0,150.0,3.0,39.0,909.0,982.66,677.79
2016,7,25,14,15,570.5,281.0,3.1,38.5,805.0,877.65,612.69
2016,7,25,14,30,326.0,412.0,3.2,38.0,701.0,756.85,530.58
2016,7,25,14,45,536.0,288.5,3.35,38.0,744.0,841.53,594.41
2016,7,25,15,0,746.0,165.0,3.5,38.0,787.0,904.22,639.05
2016,7,25,15,15,553.5,246.5,3.6,37.5,696.0,796.83,569.74
2016,7,25,15,30,361.0,328.0,3.7,37.0,605.0,684.1,492.32
2016,7,25,15,45,184.0,264.0,3.8,37.0,405.0,438.59,321.39
2016,7,25,16,0,7.0,200.0,3.9,37.0,205.0,196.91,142.74
2016,7,25,16,15,53.5,233.0,4.0,36.5,265.5,278.2,205.41
2016,7,25,16,30,100.0,266.0,4.1,36.0,326.0,350.27,260.19
2016,7,25,16,45,71.0,232.5,4.2,35.5,273.5,290.06,216.36
2016,7,25,17,0,42.0,199.0,4.3,35.0,221.0,231.96,173.49
2016,7,25,17,15,21.0,133.5,4.25,34.5,144.5,146.72,109.13
2016,7,25,17,30,0.0,68.0,4.2,34.0,68.0,63.26,44.34
2016,7,25,17,45,0.0,57.0,4.2,33.5,57.0,52.99,36.5
2016,7,25,18,0,0.0,46.0,4.2,33.0,46.0,42.73,28.49
2016,7,25,18,15,0.0,36.0,4.05,32.0,36.0,33.42,21.14
2016,7,25,18,30,0.0,26.0,3.9,31.0,26.0,24.11,13.63
2016,7,25,18,45,0.0,17.5,3.8,30.5,17.5,16.22,7.13
2016,7,25,19,0,0.0,9.0,3.7,30.0,9.0,8.33,0.47
2016,7,25,19,15,0.0,4.5,3.6,29.5,4.5,4.16,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,25.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,6.67,0.0
2016,7,26,6,15,60.0,29.5,2.25,25.0,37.0,25.26,12.67
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,41.59,29.02
2016,7,26,6,45,75.0,71.5,2.4,25.5,84.0,58.37,43.88
2016,7,26,7,0,39.0,91.0,2.5,26.0,101.0,76.21,59.33
2016,7,26,7,15,61.5,113.0,2.5,26.0,132.5,93.42,74.04
2016,7,26,7,30,84.0,135.0,2.5,26.0,164.0,110.28,88.14
2016,7,26,7,45,51.5,147.5,2.55,26.5,166.5,125.21,94.13
2016,7,26,8,0,19.0,160.0,2.6,27.0,169.0,142.97,108.27
2016,7,26,8,15,71.5,198.5,2.6,27.0,237.0,179.92,134.58
2016,7,26,8,30,124.0,237.0,2.6,27.0,305.0,224.03,166.68
2016,7,26,8,45,340.0,215.0,2.65,27.5,426.0,276.44,201.15
2016,7,26,9,0,556.0,193.0,2.7,28.0,547.0,353.17,256.86
2016,7,26,9,15,576.5,200.0,2.7,28.0,591.5,402.45,296.53
2016,7,26,9,30,597.0,207.0,2.7,28.0,636.0,453.14,336.52
2016,7,26,9,45,622.0,207.0,2.75,28.5,678.0,501.51,373.41
2016,7,26,10,0,647.0,207.0,2.8,29.0,720.0,551.43,410.48
2016,7,26,10,15,659.5,211.5,2.8,29.5,755.0,598.79,444.49
2016,7,26,10,30,672.0,216.0,2.8,30.0,790.0,645.92,477.42
2016,7,26,10,45,688.5,214.0,2.8,30.5,820.5,689.64,507.35
2016,7,26,11,0,705.0,212.0,2.8,31.0,851.0,732.89,536.28
2016,7,26,11,15,711.5,214.0,2.8,31.0,872.5,771.13,562.17
2016,7,26,11,30,718.0,216.0,2.8,31.0,894.0,807.73,586.6
2016,7,26,11,45,554.0,321.0,2.8,31.0,849.5,791.6,571.06
2016,7,26,12,0,390.0,426.0,2.8,31.0,805.0,760.9,545.86
2016,7,26,12,15,227.5,444.0,2.8,31.0,665.5,643.3,463.39
2016,7,26,12,30,65.0,462.0,2.8,31.0,526.0,506.1,365.11
2016,7,26,12,45,412.0,329.5,2.8,31.5,732.5,734.86,532.19
2016,7,26,13,0,759.0,197.0,2.8,32.0,939.0,949.05,675.41
2016,7,26,13,15,460.0,343.0,2.8,31.5,791.5,814.71,582.77
2016,7,26,13,30,161.0,489.0,2.8,31.0,644.0,653.04,467.75
2016,7,26,13,45,457.0,338.0,2.85,31.0,766.0,818.55,589.7
2016,7,26,14,0,753.0,187.0,2.9,31.0,888.0,959.18,686.22
2016,7,26,14,15,525.5,303.0,2.9,31.0,786.0,853.98,614.03
2016,7,26,14,30,298.0,419.0,2.9,31.0,684.0,737.0,530.71
2016,7,26,14,45,218.0,412.0,2.9,31.0,602.0,638.89,464.02
2016,7,26,15,0,138.0,405.0,2.9,31.0,520.0,553.54,404.1
2016,7,26,15,15,310.0,341.0,2.85,30.5,583.0,657.6,483.59
2016,7,26,15,30,482.0,277.0,2.8,30.0,646.0,752.11,553.83
2016,7,26,15,45,582.5,214.0,2.8,30.0,633.5,765.95,566.72
2016,7,26,16,0,683.0,151.0,2.8,30.0,621.0,767.05,570.22
2016,7,26,16,15,662.5,146.0,2.75,29.5,574.5,721.65,541.4
2016,7,26,16,30,642.0,141.0,2.7,29.0,528.0,675.38,511.57
2016,7,26,16,45,607.0,137.0,2.7,29.0,476.0,618.89,472.2
2016,7,26,17,0,572.0,133.0,2.7,29.0,424.0,563.33,432.65
2016,7,26,17,15,490.5,133.0,2.6,28.5,362.0,478.76,370.81
2016,7,26,17,30,409.0,133.0,2.5,28.0,300.0,405.89,316.05
2016,7,26,17,45,425.5,111.5,2.4,28.0,262.5,370.29,288.66
2016,7,26,18,0,442.0,90.0,2.3,28.0,225.0,331.87,257.64
2016,7,26,18,15,376.5,78.0,2.1,27.5,176.5,265.3,203.85
2016,7,26,18,30,311.0,66.0,1.9,27.0,128.0,205.54,154.39
2016,7,26,18,45,226.5,49.5,1.7,27.0,87.0,141.58,101.41
2016,7,26,19,0,142.0,33.0,1.5,27.0,46.0,87.58,54.82
2016,7,26,19,15,71.0,16.5,1.5,26.5,23.0,30.77,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,5.72,0.0
2016,7,27,6,15,44.0,30.0,0.8,24.5,35.5,25.56,12.59
2016,7,27,6,30,87.0,54.0,1.0,25.0,65.0,44.4,31.33
2016,7,27,6,45,151.0,76.5,1.2,25.5,108.0,59.7,44.97
2016,7,27,7,0,215.0,99.0,1.4,26.0,151.0,75.79,58.94
2016,7,27,7,15,221.0,114.0,1.45,26.0,179.5,86.03,67.75
2016,7,27,7,30,227.0,129.0,1.5,26.0,208.0,95.77,75.89
2016,7,27,7,45,164.0,156.5,1.55,26.5,218.5,131.09,95.64
2016,7,27,8,0,101.0,184.0,1.6,27.0,229.0,163.67,120.92
2016,7,27,8,15,182.5,205.0,1.6,27.5,299.5,198.23,143.54
2016,7,27,8,30,264.0,226.0,1.6,28.0,370.0,242.91,174.97
2016,7,27,8,45,184.0,255.0,1.65,28.5,360.0,267.07,196.3
2016,7,27,9,0,104.0,284.0,1.7,29.0,350.0,281.31,208.73
2016,7,27,9,15,116.5,309.5,1.75,29.5,388.5,312.39,231.3
2016,7,27,9,30,129.0,335.0,1.8,30.0,427.0,349.61,258.02
2016,7,27,9,45,173.5,356.0,1.85,30.5,488.0,401.25,294.81
2016,7,27,10,0,218.0,377.0,1.9,31.0,549.0,457.57,334.45
2016,7,27,10,15,274.0,383.0,2.0,31.0,610.0,510.33,372.27
2016,7,27,10,30,330.0,389.0,2.1,31.0,671.0,570.78,415.1
2016,7,27,10,45,181.5,378.5,2.25,31.0,534.5,476.14,347.54
2016,7,27,11,0,33.0,368.0,2.4,31.0,398.0,365.03,266.23
2016,7,27,11,15,47.0,402.5,2.5,31.0,446.5,411.56,299.95
2016,7,27,11,30,61.0,437.0,2.6,31.0,495.0,459.66,333.83
2016,7,27,11,45,347.0,362.0,2.75,31.5,697.5,647.76,471.28
2016,7,27,12,0,633.0,287.0,2.9,32.0,900.0,850.82,611.53
2016,7,27,12,15,505.0,362.5,2.95,32.0,854.0,826.34,590.53
2016,7,27,12,30,377.0,438.0,3.0,32.0,808.0,789.36,562.82
2016,7,27,12,45,510.5,360.0,3.15,32.0,859.5,859.94,614.43
2016,7,27,13,0,644.0,282.0,3.3,32.0,911.0,926.34,662.23
2016,7,27,13,15,536.5,347.5,3.35,32.0,868.0,895.47,638.84
2016,7,27,13,30,429.0,413.0,3.4,32.0,825.0,860.47,613.26
2016,7,27,13,45,531.5,341.5,3.45,32.0,842.5,897.18,641.79
2016,7,27,14,0,634.0,270.0,3.5,32.0,860.0,931.52,668.19
2016,7,27,14,15,526.5,318.5,3.5,31.5,799.5,871.45,627.58
2016,7,27,14,30,419.0,367.0,3.5,31.0,739.0,812.51,587.55
2016,7,27,14,45,534.5,294.0,3.5,31.0,750.0,846.8,615.52
2016,7,27,15,0,650.0,221.0,3.5,31.0,761.0,877.74,640.22
2016,7,27,15,15,437.0,290.0,3.45,31.0,646.0,734.49,539.2
2016,7,27,15,30,224.0,359.0,3.4,31.0,531.0,581.25,428.86
2016,7,27,15,45,304.0,317.5,3.35,31.0,535.5,614.69,456.25
2016,7,27,16,0,384.0,276.0,3.3,31.0,540.0,629.94,470.01
2016,7,27,16,15,214.0,259.0,3.15,30.5,404.5,448.9,338.81
2016,7,27,16,30,44.0,242.0,3.0,30.0,269.0,280.47,211.67
2016,7,27,16,45,146.0,225.0,2.85,30.0,301.5,347.61,265.76
2016,7,27,17,0,248.0,208.0,2.7,30.0,334.0,405.02,310.72
2016,7,27,17,15,223.0,189.5,2.3,29.5,293.0,348.82,268.73
2016,7,27,17,30,198.0,171.0,1.9,29.0,252.0,304.2,235.05
2016,7,27,17,45,257.0,143.0,1.55,29.0,231.5,304.66,235.45
2016,7,27,18,0,316.0,115.0,1.2,29.0,211.0,289.81,222.76
2016,7,27,18,15,250.0,98.0,1.1,28.5,164.0,225.43,171.72
2016,7,27,18,30,184.0,81.0,1.0,28.0,117.0,168.26,125.62
2016,7,27,18,45,116.0,58.0,0.9,27.5,78.0,105.57,75.12
2016,7,27,19,0,48.0,35.0,0.8,27.0,39.0,55.48,33.48
2016,7,27,19,15,24.0,17.5,0.8,26.5,19.5,21.75,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,90.0,28.5,2.4,25.0,40.5,23.47,10.66
2016,7,28,6,30,180.0,48.0,2.5,25.0,72.0,38.7,26.53
2016,7,28,6,45,269.5,62.5,2.7,25.5,117.0,47.17,34.39
2016,7,28,7,0,359.0,77.0,2.9,26.0,162.0,56.78,42.87
2016,7,28,7,15,419.0,88.0,2.95,26.0,212.5,63.24,48.5
2016,7,28,7,30,479.0,99.0,3.0,26.0,263.0,69.34,53.65
2016,7,28,7,45,352.5,139.0,3.15,26.5,271.5,115.96,78.76
2016,7,28,8,0,226.0,179.0,3.3,27.0,280.0,162.62,115.41
2016,7,28,8,15,266.5,198.0,3.25,27.5,332.0,201.79,143.48
2016,7,28,8,30,307.0,217.0,3.2,28.0,384.0,245.92,176.72
2016,7,28,8,45,512.0,170.0,3.2,28.5,480.5,285.61,203.23
2016,7,28,9,0,717.0,123.0,3.2,29.0,577.0,350.17,251.63
2016,7,28,9,15,734.5,126.5,3.1,29.5,623.5,407.42,297.94
2016,7,28,9,30,752.0,130.0,3.0,30.0,670.0,461.73,340.76
2016,7,28,9,45,770.0,130.5,2.9,30.5,712.0,514.36,380.99
2016,7,28,10,0,788.0,131.0,2.8,31.0,754.0,567.42,420.14
2016,7,28,10,15,798.0,133.5,2.75,31.0,790.0,617.46,456.88
2016,7,28,10,30,808.0,136.0,2.7,31.0,826.0,666.63,492.01
2016,7,28,10,45,817.0,136.5,2.7,31.5,855.5,711.48,522.53
2016,7,28,11,0,826.0,137.0,2.7,32.0,885.0,754.7,550.06
2016,7,28,11,15,831.5,138.5,2.75,32.0,907.0,794.32,575.84
2016,7,28,11,30,837.0,140.0,2.8,32.0,929.0,831.77,600.06
2016,7,28,11,45,842.5,139.0,2.85,32.5,944.0,864.64,619.91
2016,7,28,12,0,848.0,138.0,2.9,33.0,959.0,895.02,638.04
2016,7,28,12,15,570.0,308.0,2.95,33.0,862.0,833.67,595.03
2016,7,28,12,30,292.0,478.0,3.0,33.0,765.0,748.11,530.77
2016,7,28,12,45,316.5,467.0,3.1,33.0,777.0,771.75,548.22
2016,7,28,13,0,341.0,456.0,3.2,33.0,789.0,794.48,564.39
2016,7,28,13,15,375.5,435.0,3.25,33.0,798.0,815.85,579.9
2016,7,28,13,30,410.0,414.0,3.3,33.0,807.0,843.03,599.08
2016,7,28,13,45,295.5,441.0,3.4,33.0,721.5,753.24,537.67
2016,7,28,14,0,181.0,468.0,3.5,33.0,636.0,659.06,472.46
2016,7,28,14,15,202.0,451.5,3.55,32.5,634.5,664.83,479.31
2016,7,28,14,30,223.0,435.0,3.6,32.0,633.0,669.14,484.72
2016,7,28,14,45,516.5,281.5,3.7,32.0,717.0,816.66,594.97
2016,7,28,15,0,810.0,128.0,3.8,32.0,801.0,927.46,672.29
2016,7,28,15,15,539.0,239.0,3.8,31.5,678.0,776.51,571.03
2016,7,28,15,30,268.0,350.0,3.8,31.0,555.0,623.99,460.72
2016,7,28,15,45,512.0,234.5,3.85,31.0,596.0,721.85,538.07
2016,7,28,16,0,756.0,119.0,3.9,31.0,637.0,791.38,590.08
2016,7,28,16,15,670.0,141.5,3.85,30.5,575.5,723.41,545.03
2016,7,28,16,30,584.0,164.0,3.8,30.0,514.0,655.28,498.1
2016,7,28,16,45,414.5,186.0,3.8,30.0,423.0,524.97,402.26
2016,7,28,17,0,245.0,208.0,3.8,30.0,332.0,403.16,310.11
2016,7,28,17,15,238.0,183.5,3.65,29.5,292.0,361.11,279.82
2016,7,28,17,30,231.0,159.0,3.5,29.0,252.0,318.97,248.41
2016,7,28,17,45,213.0,136.5,3.35,29.0,212.5,273.1,212.66
2016,7,28,18,0,195.0,114.0,3.2,29.0,173.0,228.56,177.14
2016,7,28,18,15,166.5,92.5,3.0,28.5,135.5,182.06,139.52
2016,7,28,18,30,138.0,71.0,2.8,28.0,98.0,138.36,103.41
2016,7,28,18,45,92.5,50.5,2.6,27.5,66.0,88.22,62.22
2016,7,28,19,0,47.0,30.0,2.4,27.0,34.0,48.39,28.01
2016,7,28,19,15,23.5,15.0,2.4,26.5,17.0,19.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,98.5,27.5,1.95,24.0,40.5,22.69,9.77
2016,7,29,6,30,197.0,46.0,2.1,24.0,72.0,35.53,23.99
2016,7,29,6,45,281.0,60.5,2.25,24.5,117.0,45.67,33.25
2016,7,29,7,0,365.0,75.0,2.4,25.0,162.0,55.32,41.8
2016,7,29,7,15,425.5,85.5,2.45,25.0,212.0,61.46,47.19
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,67.27,52.11
2016,7,29,7,45,530.0,104.0,2.6,25.5,314.5,97.36,59.44
2016,7,29,8,0,574.0,112.0,2.7,26.0,367.0,143.37,86.34
2016,7,29,8,15,606.5,118.5,2.7,26.5,418.5,191.61,122.11
2016,7,29,8,30,639.0,125.0,2.7,27.0,470.0,243.64,164.13
2016,7,29,8,45,499.0,189.5,2.75,27.5,475.5,297.42,212.98
2016,7,29,9,0,359.0,254.0,2.8,28.0,481.0,337.61,248.43
2016,7,29,9,15,313.5,288.0,2.75,28.0,497.5,371.24,275.65
2016,7,29,9,30,268.0,322.0,2.7,28.0,514.0,399.85,297.9
2016,7,29,9,45,150.0,317.5,2.7,28.5,426.0,357.49,266.75
2016,7,29,10,0,32.0,313.0,2.7,29.0,338.0,299.98,223.05
2016,7,29,10,15,111.0,365.5,2.65,29.0,459.0,396.9,294.71
2016,7,29,10,30,190.0,418.0,2.6,29.0,580.0,504.39,371.81
2016,7,29,10,45,181.0,434.5,2.55,29.5,593.5,525.48,384.85
2016,7,29,11,0,172.0,451.0,2.5,30.0,607.0,545.53,397.34
2016,7,29,11,15,128.0,453.0,2.35,30.0,570.5,523.62,380.43
2016,7,29,11,30,84.0,455.0,2.2,30.0,534.0,495.89,359.53
2016,7,29,11,45,191.0,462.0,2.1,30.5,645.5,604.31,435.68
2016,7,29,12,0,298.0,469.0,2.0,31.0,757.0,720.26,513.24
2016,7,29,12,15,373.0,449.0,1.85,31.0,812.5,783.68,554.57
2016,7,29,12,30,448.0,429.0,1.7,31.0,868.0,852.78,598.73
2016,7,29,12,45,386.0,448.0,1.6,31.5,825.5,820.72,574.15
2016,7,29,13,0,324.0,467.0,1.5,32.0,783.0,789.21,550.79
2016,7,29,13,15,303.5,467.5,1.45,32.0,761.5,777.53,542.9
2016,7,29,13,30,283.0,468.0,1.4,32.0,740.0,763.95,533.65
2016,7,29,13,45,567.5,297.5,1.4,32.5,829.0,890.74,622.26
2016,7,29,14,0,852.0,127.0,1.4,33.0,918.0,989.78,683.32
2016,7,29,14,15,846.5,125.5,1.5,33.0,893.0,980.28,678.54
2016,7,29,14,30,841.0,124.0,1.6,33.0,868.0,967.39,672.95
2016,7,29,14,45,434.0,221.5,1.7,33.0,605.0,672.86,484.16
2016,7,29,15,0,27.0,319.0,1.8,33.0,342.0,345.06,249.46
2016,7,29,15,15,172.0,328.5,1.9,33.0,460.5,503.94,368.07
2016,7,29,15,30,317.0,338.0,2.0,33.0,579.0,656.22,475.46
2016,7,29,15,45,524.0,235.5,2.1,33.0,606.0,733.92,533.92
2016,7,29,16,0,731.0,133.0,2.2,33.0,633.0,788.94,574.74
2016,7,29,16,15,711.5,128.5,2.25,33.0,585.5,743.12,545.6
2016,7,29,16,30,692.0,124.0,2.3,33.0,538.0,696.26,516.08
2016,7,29,16,45,672.0,117.0,2.35,33.0,488.0,645.45,483.0
2016,7,29,17,0,652.0,110.0,2.4,33.0,438.0,594.24,447.97
2016,7,29,17,15,618.0,103.5,2.15,32.5,385.5,534.38,405.36
2016,7,29,17,30,584.0,97.0,1.9,32.0,333.0,476.06,362.72
2016,7,29,17,45,541.5,88.0,1.7,31.5,281.0,412.2,314.86
2016,7,29,18,0,499.0,79.0,1.5,31.0,229.0,351.53,267.83
2016,7,29,18,15,432.5,69.0,1.4,30.0,179.0,282.73,213.8
2016,7,29,18,30,366.0,59.0,1.3,29.0,129.0,218.65,161.85
2016,7,29,18,45,272.0,44.5,1.25,28.5,87.0,150.73,106.31
2016,7,29,19,0,178.0,30.0,1.2,28.0,45.0,93.99,55.92
2016,7,29,19,15,89.0,15.0,1.2,27.5,22.5,32.99,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,7.63,0.0
2016,7,30,6,15,110.0,27.0,2.25,24.5,40.5,22.3,8.99
2016,7,30,6,30,203.0,46.0,2.4,25.0,72.0,35.6,23.87
2016,7,30,6,45,300.5,58.5,2.6,25.5,118.0,44.18,31.83
2016,7,30,7,0,398.0,71.0,2.8,26.0,164.0,52.39,39.12
2016,7,30,7,15,458.0,81.0,2.8,26.5,215.5,58.27,44.18
2016,7,30,7,30,518.0,91.0,2.8,27.0,267.0,63.2,48.24
2016,7,30,7,45,570.5,95.5,2.85,27.5,321.5,91.97,53.72
2016,7,30,8,0,623.0,100.0,2.9,28.0,376.0,138.6,79.93
2016,7,30,8,15,653.5,105.5,2.85,28.5,428.5,188.7,117.0
2016,7,30,8,30,684.0,111.0,2.8,29.0,481.0,242.28,160.29
2016,7,30,8,45,712.5,113.0,2.75,29.5,532.0,295.63,204.64
2016,7,30,9,0,741.0,115.0,2.7,30.0,583.0,355.28,253.47
2016,7,30,9,15,758.0,118.5,2.65,30.5,629.5,409.91,297.74
2016,7,30,9,30,775.0,122.0,2.6,31.0,676.0,465.39,341.26
2016,7,30,9,45,792.5,122.5,2.55,31.5,719.0,519.08,382.07
2016,7,30,10,0,810.0,123.0,2.5,32.0,762.0,573.1,421.71
2016,7,30,10,15,819.5,125.5,2.5,32.0,798.0,625.14,459.67
2016,7,30,10,30,829.0,128.0,2.5,32.0,834.0,674.27,494.67
2016,7,30,10,45,840.5,127.0,2.5,32.5,864.0,720.46,525.89
2016,7,30,11,0,852.0,126.0,2.5,33.0,894.0,765.27,553.74
2016,7,30,11,15,573.0,290.0,2.55,33.5,812.5,731.44,525.36
2016,7,30,11,30,294.0,454.0,2.6,34.0,731.0,673.87,478.94
2016,7,30,11,45,592.0,284.0,2.65,34.5,852.0,790.97,564.29
2016,7,30,12,0,890.0,114.0,2.7,35.0,973.0,911.46,642.56
2016,7,30,12,15,891.0,114.0,2.8,35.0,979.5,936.94,658.19
2016,7,30,12,30,892.0,114.0,2.9,35.0,986.0,959.32,672.69
2016,7,30,12,45,582.5,298.0,3.0,35.5,866.5,870.22,612.98
2016,7,30,13,0,273.0,482.0,3.1,36.0,747.0,754.55,528.41
2016,7,30,13,15,581.0,297.0,3.15,36.0,855.0,891.31,628.04
2016,7,30,13,30,889.0,112.0,3.2,36.0,963.0,1006.9,702.87
2016,7,30,13,45,885.5,111.0,3.3,36.0,945.0,1006.75,703.03
2016,7,30,14,0,882.0,110.0,3.4,36.0,927.0,1002.98,701.98
2016,7,30,14,15,528.0,274.5,3.45,36.0,760.0,828.88,589.17
2016,7,30,14,30,174.0,439.0,3.5,36.0,593.0,625.7,445.13
2016,7,30,14,45,228.5,413.0,3.55,36.0,607.0,651.65,466.32
2016,7,30,15,0,283.0,387.0,3.6,36.0,621.0,686.74,492.27
2016,7,30,15,15,558.5,244.5,3.65,35.5,678.5,801.53,579.55
2016,7,30,15,30,834.0,102.0,3.7,35.0,736.0,880.75,635.84
2016,7,30,15,45,819.0,100.0,3.75,35.0,692.0,843.06,612.1
2016,7,30,16,0,804.0,98.0,3.8,35.0,648.0,803.29,587.55
2016,7,30,16,15,786.5,95.0,3.75,34.5,599.5,764.32,564.02
2016,7,30,16,30,769.0,92.0,3.7,34.0,551.0,717.88,534.98
2016,7,30,16,45,743.0,89.5,3.7,34.0,499.0,664.61,499.77
2016,7,30,17,0,717.0,87.0,3.7,34.0,447.0,611.25,463.63
2016,7,30,17,15,685.0,82.5,3.45,33.5,393.5,553.8,422.48
2016,7,30,17,30,653.0,78.0,3.2,33.0,340.0,495.85,379.81
2016,7,30,17,45,606.0,72.5,3.0,32.5,286.5,430.09,330.03
2016,7,30,18,0,559.0,67.0,2.8,32.0,233.0,367.91,281.29
2016,7,30,18,15,492.0,59.0,2.55,31.0,182.5,298.01,225.59
2016,7,30,18,30,425.0,51.0,2.3,30.0,132.0,234.74,173.45
2016,7,30,18,45,322.0,39.0,2.1,29.5,89.0,162.53,114.0
2016,7,30,19,0,219.0,27.0,1.9,29.0,46.0,101.85,59.0
2016,7,30,19,15,109.5,13.5,1.9,28.5,23.0,35.79,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,8.58,0.0
