Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,19.64,6.73
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,31.67,20.57
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,37.17,25.88
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,41.41,29.77
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,44.95,32.84
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,48.26,35.58
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,78.54,40.98
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,132.0,71.59
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,184.81,111.03
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,240.65,156.9
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,296.39,204.29
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,353.64,252.56
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,413.97,302.02
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,470.24,347.1
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,524.59,389.45
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,578.65,430.23
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,629.36,468.21
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,678.83,504.36
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,725.2,535.74
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,769.77,564.33
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,810.0,589.45
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,847.76,612.65
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,881.88,633.44
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,913.26,652.3
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,939.02,668.82
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,961.6,683.35
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,979.49,693.5
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,993.98,701.55
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,1002.98,707.67
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,1008.38,711.65
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,1007.67,711.88
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,1003.34,709.97
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,993.88,704.67
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,980.91,697.26
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,957.49,683.2
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,931.4,667.49
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,902.59,651.34
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,871.09,633.3
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,840.32,614.54
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,800.65,589.7
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,755.18,561.57
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,708.46,532.08
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,656.64,497.34
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,602.73,459.57
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,542.58,416.22
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,483.94,372.82
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,416.68,321.51
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,353.43,271.65
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,283.39,215.15
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,218.1,161.15
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,146.92,102.82
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,87.31,49.15
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,30.61,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,21.07,7.08
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,40.75,28.13
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,47.78,34.97
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,55.55,41.96
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,61.7,47.3
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,67.53,52.14
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,92.46,54.41
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,138.2,78.82
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,190.02,117.24
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,245.43,162.28
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,303.7,210.43
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,360.39,257.14
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,417.05,303.54
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,474.57,349.24
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,529.45,391.65
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,586.34,434.1
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,637.84,471.47
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,688.26,507.01
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,734.97,538.8
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,779.99,567.27
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,820.76,593.73
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,859.17,618.46
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,893.7,639.39
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,925.5,658.41
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,951.67,674.88
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,974.75,689.39
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,993.19,699.55
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,1008.3,707.65
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,1016.98,713.26
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,1022.06,716.76
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,1022.0,715.67
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,1018.27,712.42
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,1008.93,707.29
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,996.07,700.07
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,976.71,688.84
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,954.06,675.58
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,925.5,659.71
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,894.13,641.94
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,856.83,619.04
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,823.5,598.67
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,777.52,570.57
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,730.14,541.11
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,676.07,505.51
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,621.7,468.89
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,560.97,426.45
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,503.52,384.93
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,436.44,334.03
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,372.92,284.19
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,300.97,226.99
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,235.99,173.54
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,160.74,112.11
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,96.27,52.58
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,34.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,17.23,4.21
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,34.15,22.63
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,40.47,28.7
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,46.81,34.35
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,50.87,37.89
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,54.69,41.04
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,82.78,45.09
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,131.65,71.52
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,188.43,113.75
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,243.89,158.92
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,299.66,205.72
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,357.82,254.15
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,418.3,303.31
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,474.76,348.05
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,529.57,389.32
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,584.17,428.81
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,635.76,466.56
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,686.11,502.39
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,732.78,533.15
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,777.67,561.05
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,818.28,585.73
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,856.39,608.5
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,890.11,628.5
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,920.91,646.52
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,946.81,662.76
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,969.51,677.04
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,987.48,687.0
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,1002.04,694.92
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,1010.61,700.68
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,1015.55,704.36
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,1015.83,705.64
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,1012.45,704.77
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,1001.91,699.24
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,987.81,691.62
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,968.8,680.98
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,946.52,668.33
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,918.22,652.93
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,887.07,635.6
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,850.63,613.57
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,811.94,589.87
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,772.54,566.25
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,725.69,537.17
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,672.27,502.1
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,618.52,466.17
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,559.01,424.05
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,500.61,381.34
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,436.09,332.66
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,373.35,283.62
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,302.2,226.96
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,237.87,173.92
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,162.9,112.67
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,98.82,51.55
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,34.98,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,14.44,1.99
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,29.39,18.47
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,34.81,23.73
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,40.02,28.44
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,43.23,31.24
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,46.26,33.73
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,76.78,39.55
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,131.61,70.54
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,184.9,109.77
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,241.22,155.43
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,297.75,202.31
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,356.08,250.0
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,417.12,298.9
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,474.14,343.36
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,529.14,384.96
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,583.73,424.81
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,635.47,462.3
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,685.95,497.9
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,732.94,528.58
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,778.07,556.5
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,819.12,582.62
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,857.71,607.0
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,891.1,626.65
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,921.5,644.3
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,947.87,660.73
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,971.06,675.24
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,989.04,685.53
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,1003.61,693.79
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,1012.67,699.86
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,1018.11,703.86
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,1017.36,704.55
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,1012.92,703.1
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,1003.84,698.56
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,991.2,691.93
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,970.8,680.5
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,947.23,667.14
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,918.97,650.78
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,887.88,632.55
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,850.93,610.61
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,811.74,586.95
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,772.08,563.48
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,724.92,534.5
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,672.34,501.19
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,619.35,466.83
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,558.96,424.21
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,501.52,382.31
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,435.45,332.5
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,372.82,283.48
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,301.02,226.19
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,236.11,172.61
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,161.54,111.23
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,97.08,47.79
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,34.41,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,13.57,0.94
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,27.62,17.05
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,32.72,22.01
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,37.62,26.39
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,40.57,28.97
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,43.36,31.27
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,78.64,40.82
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,130.01,68.92
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,183.51,108.39
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,239.98,154.38
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,296.85,201.84
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,359.73,253.19
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,416.39,299.28
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,473.47,344.25
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,528.75,386.41
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,583.37,426.63
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,634.67,464.21
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,684.69,499.91
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,731.2,530.57
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,775.48,558.26
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,816.21,584.47
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,854.51,608.94
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,887.65,628.95
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,917.83,646.96
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,943.96,663.44
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,966.97,678.0
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,982.89,687.03
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,995.33,693.98
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,1004.3,700.02
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,1009.73,704.0
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,1007.58,703.37
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,1001.91,700.71
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,991.69,695.03
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,978.03,687.31
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,957.62,675.66
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,934.1,662.08
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,905.7,646.47
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,881.88,633.78
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,844.79,610.92
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,805.41,586.44
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,758.95,557.73
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,711.25,527.75
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,659.99,493.99
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,608.13,458.77
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,549.35,417.04
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,489.87,373.55
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,425.72,325.16
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,364.54,277.22
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,293.08,220.15
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,228.59,166.93
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,156.03,107.08
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,92.43,42.34
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,32.7,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,14.09,0.43
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,28.68,17.77
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,35.03,23.88
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,41.07,29.31
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,44.22,32.07
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,47.2,34.53
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,78.26,41.25
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,130.16,70.1
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,187.55,112.58
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,243.82,158.23
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,300.58,205.76
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,359.16,254.28
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,416.62,300.89
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,478.09,348.76
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,533.01,390.36
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,587.51,430.14
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,639.17,466.74
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,689.57,501.29
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,736.22,531.66
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,780.94,558.97
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,821.45,584.68
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,859.47,608.66
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,892.03,629.06
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,921.41,647.44
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,946.58,663.19
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,968.58,677.03
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,985.9,687.03
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,999.83,695.02
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,1007.83,700.49
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,1012.27,703.93
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,1010.1,703.81
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,1004.34,701.62
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,994.55,696.64
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,981.3,689.62
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,955.9,674.99
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,936.15,664.03
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,906.47,647.99
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,874.17,630.12
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,834.91,606.17
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,793.74,580.71
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,746.55,551.96
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,701.27,523.97
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,646.74,487.81
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,592.34,449.75
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,530.8,405.82
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,471.06,361.86
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,405.51,311.42
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,343.56,262.21
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,271.19,204.11
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,204.68,149.48
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,135.37,92.68
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,73.88,30.36
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,26.03,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,14.9,0.0
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,29.49,18.36
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,37.9,26.26
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,46.33,33.75
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,50.81,37.66
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,55.04,41.16
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,82.7,46.52
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,130.87,73.09
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,182.06,110.68
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,236.76,154.87
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,295.05,203.2
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,351.71,250.08
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,407.58,295.51
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,464.28,340.12
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,518.65,380.92
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,574.85,421.39
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,625.64,457.61
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,675.4,492.01
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,721.38,522.65
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,765.55,549.98
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,805.62,575.42
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,843.37,599.17
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,876.94,619.1
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,907.75,637.16
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,933.34,652.87
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,955.9,666.72
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,972.9,676.1
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,986.58,683.51
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,995.4,689.09
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,1000.75,692.67
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,999.07,692.42
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,993.88,690.17
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,983.69,684.24
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,970.11,676.35
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,949.4,664.44
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,933.72,655.82
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,904.35,639.53
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,872.32,621.52
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,833.74,598.14
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,793.18,573.27
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,746.65,545.03
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,701.72,517.41
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,646.81,481.51
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,592.03,443.94
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,531.0,401.05
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,471.72,358.06
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,404.94,307.37
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,342.1,258.1
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,269.76,201.06
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,203.38,147.3
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,132.07,89.49
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,68.98,24.43
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,24.24,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,15.73,0.0
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,31.12,19.61
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,39.48,27.57
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,47.5,34.73
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,53.05,39.55
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,57.57,43.31
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,83.86,47.6
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,131.7,73.42
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,183.08,110.97
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,237.97,155.12
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,296.49,202.98
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,353.5,249.3
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,409.73,294.5
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,466.78,338.77
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,521.56,379.95
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,578.24,420.88
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,629.13,456.58
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,678.91,490.34
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,724.92,520.24
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,769.23,546.9
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,809.66,572.44
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,847.75,596.34
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,881.5,616.1
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,912.53,634.04
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,938.42,650.06
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,961.2,664.23
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,978.84,674.3
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,993.13,682.4
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,1001.99,688.33
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,1007.3,692.25
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,1005.99,692.65
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,1001.07,690.99
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,991.09,685.59
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,977.65,678.2
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,954.83,665.4
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,929.19,650.88
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,907.77,638.73
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,875.86,619.84
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,837.45,596.7
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,797.04,572.08
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,750.48,544.25
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,702.76,515.11
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,650.54,482.23
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,596.04,446.03
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,534.2,402.64
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,474.08,359.08
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,405.9,307.43
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,341.94,257.34
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,270.28,200.79
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,206.16,148.67
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,131.65,88.37
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,67.0,18.98
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,23.62,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,17.47,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,33.99,21.85
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,43.42,30.84
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,53.61,39.88
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,60.58,45.92
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,67.19,51.42
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,92.01,55.57
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,137.64,80.13
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,187.11,116.02
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,240.44,158.52
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,294.02,202.14
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,350.56,247.65
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,408.85,294.04
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,464.4,337.09
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,518.05,377.52
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,571.83,416.71
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,622.68,452.61
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,672.69,486.83
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,718.99,517.6
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,763.71,545.58
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,801.54,569.65
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,839.29,593.57
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,872.77,613.36
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,903.83,631.49
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,929.55,647.21
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,952.3,661.1
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,968.59,669.99
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,981.59,676.96
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,989.32,681.84
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,993.62,684.78
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,990.93,683.55
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,984.83,680.4
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,983.48,680.34
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,969.59,672.59
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,947.71,660.04
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,922.92,645.75
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,823.89,584.53
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,720.51,514.64
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,755.31,544.08
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,782.26,564.84
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,734.61,535.35
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,686.09,505.24
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,629.98,468.84
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,574.35,431.14
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,512.28,387.31
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,452.31,343.65
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,384.78,292.3
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,318.62,240.55
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,246.83,183.61
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,183.44,132.17
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,115.53,77.25
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,49.37,8.59
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,18.43,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,14.97,0.0
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,29.59,18.12
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,38.4,26.49
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,46.84,34.0
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,52.0,38.48
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,56.16,41.93
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,82.31,46.5
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,130.53,72.6
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,182.03,110.2
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,237.12,154.52
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,295.69,202.44
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,352.99,249.03
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,409.5,294.66
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,466.83,339.44
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,521.5,380.87
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,578.18,422.22
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,629.7,458.62
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,680.14,493.1
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,727.2,524.01
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,772.61,551.92
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,813.4,577.88
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,851.81,602.17
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,886.94,623.25
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,919.52,642.61
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,945.32,659.0
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,967.9,673.49
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,986.69,684.26
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,1002.08,692.98
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,908.71,633.46
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,786.44,547.07
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,913.43,639.41
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,1009.56,701.74
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,894.22,628.29
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,752.24,529.14
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,869.09,615.52
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,944.54,665.91
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,915.46,649.42
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,883.57,631.66
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,845.96,608.92
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,806.19,584.55
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,765.96,560.42
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,718.2,530.76
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,662.88,494.37
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,607.5,457.17
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,546.4,413.95
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,488.58,371.63
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,420.15,319.87
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,355.82,269.37
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,282.72,210.46
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,217.35,156.28
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,141.08,93.63
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,71.76,6.79
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,25.74,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,15.0,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,29.64,18.16
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,39.23,27.29
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,48.41,35.46
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,54.27,40.58
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,58.74,44.29
