Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,84.49,48.73
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,132.4,74.58
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,183.65,111.95
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,238.51,156.02
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,292.96,201.3
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,353.32,250.84
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,409.14,296.11
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,465.87,340.67
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,520.14,382.04
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,574.46,422.04
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,626.95,459.37
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,676.72,493.68
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,722.68,524.49
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,766.98,551.99
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,807.53,576.63
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,845.77,599.48
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,879.23,619.01
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,910.02,636.7
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,935.2,652.44
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,957.29,666.32
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,974.74,676.29
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,988.86,684.27
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,997.58,690.14
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,1002.78,693.98
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,1001.91,694.21
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,997.46,692.37
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,986.46,686.29
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,972.03,678.2
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,952.28,667.15
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,929.37,654.16
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,900.1,636.84
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,875.35,622.44
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,836.95,599.29
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,796.47,574.61
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,749.1,545.96
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,700.6,516.01
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,592.17,440.83
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,486.93,364.3
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,435.89,328.6
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,384.9,291.59
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,328.4,249.04
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,274.41,206.97
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,214.76,159.25
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,160.72,115.02
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,94.47,61.41
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,39.59,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,14.82,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,14.38,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,28.25,16.86
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,46.11,32.85
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,63.95,48.34
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,82.1,63.78
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,99.86,78.52
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,120.51,88.23
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,155.74,111.36
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,190.48,132.98
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,243.01,169.95
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,282.48,196.18
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,350.29,246.35
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,406.41,291.54
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,463.32,335.89
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,520.75,379.0
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,574.82,418.27
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,577.32,416.87
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,555.53,396.85
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,652.51,467.6
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,765.83,545.27
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,806.1,570.33
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,844.03,594.22
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,875.41,612.55
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,903.58,628.79
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,883.53,615.11
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,842.95,583.5
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,845.95,584.94
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,846.6,584.62
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,928.38,643.84
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,991.12,684.41
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,987.77,682.98
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,990.33,685.81
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,979.2,681.32
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,964.73,674.89
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,943.22,662.65
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,918.78,648.58
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,732.11,525.67
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,533.62,384.88
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,676.06,492.39
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,779.12,566.83
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,667.06,491.02
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,559.78,414.96
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,470.57,351.79
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,397.63,298.66
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,436.44,330.55
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,453.33,344.64
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,385.74,292.71
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,322.29,242.66
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,246.97,182.74
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,183.92,131.25
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,113.65,73.81
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,48.06,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,16.79,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,16.23,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,31.66,19.44
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,41.65,29.11
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,52.29,38.54
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,59.32,44.64
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,65.98,50.19
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,104.9,69.35
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,154.14,104.07
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,184.72,119.71
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,238.8,157.16
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,291.98,200.47
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,348.06,245.71
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,399.81,288.11
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,438.39,318.03
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,496.72,360.39
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,568.81,411.73
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,594.66,426.92
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,605.13,430.14
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,649.83,458.57
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,694.23,485.73
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,763.01,534.1
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,837.87,582.79
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,865.66,597.43
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,889.37,609.8
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,913.9,624.85
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,935.63,638.23
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,951.05,646.5
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,963.3,652.96
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,970.88,657.63
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,975.2,660.51
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,971.7,659.31
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,971.42,660.24
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,959.0,654.37
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,943.47,646.77
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,916.08,631.07
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,886.45,614.05
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,854.51,595.11
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,820.49,574.81
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,780.63,550.81
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,739.26,525.36
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,690.09,495.01
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,636.1,460.9
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,578.78,422.58
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,522.7,384.23
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,460.22,340.91
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,400.67,298.38
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,333.78,249.13
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,264.52,196.71
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,197.46,144.81
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,138.26,98.04
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,73.56,46.34
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.16,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.63,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,15.29,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,29.78,17.94
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,47.23,33.89
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,65.21,49.55
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,59.26,44.86
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,52.99,39.61
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,82.98,61.75
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,112.31,84.87
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,159.16,118.79
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,212.92,157.87
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,241.31,179.66
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,263.36,196.17
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,290.66,216.25
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,318.07,236.03
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,339.2,250.42
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,359.77,264.09
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,373.03,273.0
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,385.41,281.23
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,470.74,341.97
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,562.86,405.51
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,556.63,399.81
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,547.24,392.68
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,598.63,427.6
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,652.07,462.85
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,608.46,432.12
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,554.09,394.67
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,495.38,355.05
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,434.67,313.19
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,404.44,292.56
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,362.88,263.6
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,605.32,437.48
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,825.71,583.78
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,600.34,432.06
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,361.51,263.86
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,411.82,302.29
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,461.84,338.48
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,381.43,281.28
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,290.38,215.64
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,190.44,141.96
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,93.41,67.84
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,74.07,53.2
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,54.91,38.34
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,58.62,41.48
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,62.34,44.62
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,53.93,38.12
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,45.53,31.53
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,37.14,24.77
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,28.76,17.91
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,21.32,11.75
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,13.89,5.53
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,8.33,0.61
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.77,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,5.09,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,10.19,2.42
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,19.47,10.78
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,28.77,18.97
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,39.94,28.73
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,51.13,38.37
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,96.2,72.57
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,136.81,103.77
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,174.97,131.69
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,215.23,161.66
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,244.17,184.86
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,266.66,202.54
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,309.35,235.01
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,360.18,273.69
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,377.99,287.17
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,393.09,298.21
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,468.18,354.99
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,550.99,416.76
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,412.59,312.91
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,255.43,192.01
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,430.84,325.36
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,611.61,457.04
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,613.13,456.28
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,612.8,454.85
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,661.61,489.9
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,718.42,529.65
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,645.61,476.28
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,566.77,418.67
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,500.98,371.27
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,433.68,322.12
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,506.57,376.23
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,591.91,437.44
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,583.88,431.72
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,574.98,425.93
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,544.03,404.32
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,499.78,373.33
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,525.26,393.72
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,535.48,403.0
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,311.38,237.95
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,84.85,61.75
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,194.36,149.5
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,303.76,235.13
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,261.13,202.44
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,219.47,170.48
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,190.19,148.23
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,161.22,125.74
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,131.88,102.18
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,98.28,74.77
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,71.39,52.57
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,45.09,30.67
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,25.94,13.72
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.63,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.48,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.92,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.85,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.77,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.7,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,4.63,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,50.19,36.05
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,94.04,71.67
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,81.69,61.34
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,67.96,49.97
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,55.37,39.5
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,42.8,29.12
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,101.49,76.01
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,158.95,120.95
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,217.52,165.95
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,277.46,211.22
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,253.36,192.35
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,227.89,172.65
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,172.01,129.36
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,114.86,84.8
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,151.7,113.39
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,189.05,141.93
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,147.7,109.99
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,105.86,77.53
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,157.71,117.74
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,210.18,157.68
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,179.18,133.95
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,147.94,110.07
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,228.74,171.78
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,310.92,232.89
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,301.72,225.95
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,292.4,219.3
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,242.57,182.34
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,192.85,145.01
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,228.73,172.74
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,265.19,200.51
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,268.46,203.34
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,271.74,206.35
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,230.27,175.24
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,189.22,144.11
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,175.38,134.12
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,161.67,124.06
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,138.39,106.09
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,115.22,87.99
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,99.25,75.49
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,83.28,62.78
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,67.8,50.26
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,52.29,37.49
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,38.09,25.66
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,24.13,13.88
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.9,4.59
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.81,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,3.34,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,6.48,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,12.5,5.0
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,18.54,10.41
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,25.51,16.6
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,32.48,22.71
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,91.21,68.5
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,147.68,110.65
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,116.16,86.94
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,67.02,49.19
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,100.5,75.88
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,133.35,101.51
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,194.29,148.4
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,253.56,193.0
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,279.94,212.05
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,307.02,231.46
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,377.01,283.13
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,451.56,336.93
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,497.77,369.55
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,546.37,403.5
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,514.42,379.05
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,474.34,349.11
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,443.21,325.8
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,410.11,300.99
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,472.45,345.57
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,536.61,389.98
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,348.47,257.08
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,154.64,113.76
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,297.95,221.68
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,441.3,324.42
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,494.98,362.87
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,548.9,401.67
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,385.77,286.09
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,216.33,161.21
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,336.72,252.72
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,451.43,336.74
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,357.78,268.91
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,254.95,192.86
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,254.44,193.52
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,253.81,193.8
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,268.14,205.75
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,270.96,208.9
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,215.85,166.55
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,155.03,119.03
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,133.18,102.28
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,111.69,85.46
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,91.1,68.95
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,70.4,52.05
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,51.19,36.15
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,31.73,19.86
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,18.56,7.66
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,14.77,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,24.22,13.19
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,33.23,22.42
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,42.2,30.54
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,67.44,52.44
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,97.43,78.09
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,120.76,91.26
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,148.93,111.57
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,162.26,122.81
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,175.98,134.54
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,210.27,160.11
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,252.42,191.67
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,314.84,238.23
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,388.74,293.69
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,425.35,320.56
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,461.57,346.62
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,445.57,334.03
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,420.04,313.97
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,467.45,347.93
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,517.44,382.98
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,537.48,396.63
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,557.13,410.07
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,565.95,414.94
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,573.89,419.22
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,599.13,436.99
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,624.48,454.7
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,642.28,467.25
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,659.61,479.54
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,583.82,425.82
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,494.63,362.26
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,345.04,255.47
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,189.82,140.39
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,194.27,144.17
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,198.75,147.72
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,352.39,264.22
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,514.3,382.02
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,328.54,246.97
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,154.33,114.98
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,120.35,89.22
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,86.72,63.16
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,67.99,48.71
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,49.31,34.08
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,46.49,31.96
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,43.68,29.83
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,37.62,25.09
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,31.56,20.28
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,25.97,15.73
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,20.39,11.11
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,14.82,6.45
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,9.26,1.76
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,5.09,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.95,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,5.72,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,11.11,2.93
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,21.8,12.82
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,32.49,22.36
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,44.6,32.96
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,56.73,43.36
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,70.7,52.46
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,84.64,63.47
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,134.07,101.67
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,188.64,143.34
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,225.58,170.87
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,265.64,200.75
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,327.45,246.52
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,401.55,301.74
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,389.81,293.28
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,365.24,274.36
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,346.7,260.23
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,324.71,243.29
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,445.39,332.22
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,574.76,423.45
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,562.96,412.95
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,547.27,400.51
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,516.31,377.98
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,486.14,355.87
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,586.23,427.4
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,684.02,494.61
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,687.44,496.06
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,689.65,497.54
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,731.34,526.34
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,763.0,548.09
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,755.63,543.48
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,746.64,538.22
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,483.2,357.17
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,214.44,159.33
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,482.0,362.22
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,715.72,526.55
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,656.74,484.71
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,598.61,445.18
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,294.49,225.67
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,13.95,5.51
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,163.45,126.0
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,321.13,248.34
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,188.77,145.89
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,62.33,44.96
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,53.46,38.12
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,44.6,31.08
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,36.21,24.23
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,27.83,17.28
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,20.39,11.04
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,12.97,4.75
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,7.4,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,15.73,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,26.98,14.82
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,38.8,26.91
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,51.13,37.95
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,58.59,44.66
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,65.68,50.81
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,110.22,76.73
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,153.89,110.46
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,178.37,119.84
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,237.01,159.97
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,289.86,204.42
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,346.49,251.89
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,405.48,300.49
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,462.07,345.96
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,516.64,388.64
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,572.14,430.7
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,562.21,420.99
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,523.79,388.67
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,635.35,474.8
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,764.27,569.12
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,693.14,513.29
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,586.74,430.02
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,662.68,484.13
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,739.12,536.66
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,720.39,521.94
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,691.12,500.66
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,676.7,490.23
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,660.5,478.49
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,691.93,501.28
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,733.58,530.4
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,736.15,532.58
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,737.17,534.04
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,719.5,522.34
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,700.41,509.83
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,693.77,506.84
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,684.95,502.34
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,774.62,571.3
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,842.78,620.64
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,733.56,545.79
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,615.64,461.48
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,647.8,489.5
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,660.69,502.49
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,605.46,463.46
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,550.4,424.0
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,486.09,377.23
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,424.36,330.84
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,351.39,273.86
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,288.21,222.54
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,213.43,161.45
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,148.9,107.41
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,72.4,37.55
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.58,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.34,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.48,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,13.43,5.66
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,20.39,11.87
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,28.76,19.23
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,37.14,26.51
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,50.66,36.12
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,64.2,46.94
