Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,55.34,39.56
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,46.49,32.24
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,63.77,45.95
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,81.08,59.47
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,96.78,71.68
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,112.4,83.73
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,133.42,99.92
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,154.71,116.19
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,178.57,134.34
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,202.87,152.7
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,194.61,145.85
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,186.14,138.98
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,212.66,158.95
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,239.5,178.95
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,259.63,193.84
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,279.98,208.84
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,356.59,265.18
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,430.39,318.15
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,398.18,294.51
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,355.59,263.69
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,289.13,215.22
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,222.49,165.82
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,234.92,183.0
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,247.43,184.87
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,203.1,151.58
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,158.92,118.16
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,215.66,161.76
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,273.59,205.45
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,246.99,185.92
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,220.46,166.53
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,134.65,100.95
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,52.14,36.2
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,57.72,40.96
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,63.3,45.69
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,221.65,174.5
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,375.49,292.05
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,383.27,297.99
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,390.69,303.36
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,317.18,245.7
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,250.68,192.59
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,173.34,130.76
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,113.03,81.17
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,54.01,24.83
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.24,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,10.19,1.95
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,19.94,11.3
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,29.7,20.11
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,41.81,30.87
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,53.93,41.48
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,61.86,45.86
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,69.8,52.14
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,100.8,77.05
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,131.71,101.38
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,132.68,101.53
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,133.35,101.51
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,131.59,99.78
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,129.66,97.96
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,188.68,143.45
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,248.73,188.63
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,311.48,235.24
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,378.55,283.84
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,365.29,272.13
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,350.21,259.44
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,330.57,244.36
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,306.55,226.11
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,338.43,248.13
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,376.86,273.6
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,399.64,290.9
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,422.78,308.52
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,468.93,341.85
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,515.98,375.33
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,623.32,453.05
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,732.49,530.06
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,683.24,509.26
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,643.93,471.36
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,607.28,446.93
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,570.02,421.69
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,459.84,343.72
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,363.69,273.55
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,343.8,260.35
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,323.75,246.57
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,249.75,190.92
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,189.54,144.8
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,196.29,150.83
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,203.02,156.74
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,170.68,131.64
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,138.96,106.78
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,119.25,91.57
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,99.61,76.09
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,80.0,60.19
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,60.28,43.92
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,42.57,29.12
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,25.07,14.31
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,12.52,0.93
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.48,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.92,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,2.31,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.7,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,5.09,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,6.48,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,8.34,1.25
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,10.2,2.75
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,62.34,45.2
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,112.78,85.23
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,146.26,110.91
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,180.54,136.87
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,249.55,188.96
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,327.82,247.51
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,358.09,269.32
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,388.79,291.27
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,465.23,348.03
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,551.73,411.21
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,600.9,446.66
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,652.93,483.95
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,671.18,495.46
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,686.44,504.86
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,610.65,448.63
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,524.67,384.6
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,588.8,431.04
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,648.64,473.33
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,644.44,469.91
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,639.0,466.02
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,701.88,512.04
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,775.69,564.32
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,900.03,656.68
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,992.26,719.08
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,894.45,654.03
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,767.92,562.76
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,734.18,541.09
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,699.42,517.94
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,636.58,474.16
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,561.99,421.63
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,690.68,521.86
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,775.61,585.15
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,726.19,550.97
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,678.82,518.76
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,438.02,340.05
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,201.39,154.21
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,332.51,261.43
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,432.37,338.91
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,358.24,279.84
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,289.98,224.26
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,210.31,158.69
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,144.57,102.86
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,67.44,22.08
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,14.3,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,24.64,11.83
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,35.81,24.26
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,47.48,34.78
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,54.72,41.33
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,61.6,47.33
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,85.62,52.18
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,133.03,78.25
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,183.61,115.87
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,238.39,161.01
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,274.73,200.66
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,285.07,215.41
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,357.04,268.05
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,468.46,353.14
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,524.34,397.19
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,581.05,440.69
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,634.21,481.22
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,685.04,519.12
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,733.26,552.92
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,780.05,583.86
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,820.99,611.15
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,859.49,636.57
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,893.61,657.78
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,924.84,676.89
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,950.69,693.75
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,973.3,708.51
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,990.58,719.82
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,1004.38,728.96
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,1012.62,734.2
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,1017.19,737.19
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,1015.06,736.32
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,1009.25,733.22
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,997.29,725.85
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,981.81,716.32
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,957.99,701.37
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,939.45,690.08
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,907.7,669.6
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,873.29,647.4
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,830.09,619.44
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,785.25,590.2
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,735.06,557.4
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,687.18,525.79
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,626.87,483.57
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,567.56,439.94
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,500.59,390.9
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,436.29,342.14
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,361.03,282.54
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,289.34,223.94
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,210.5,158.68
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,143.19,101.3
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,66.23,14.38
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,12.39,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,21.06,9.0
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,29.15,18.78
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,36.8,25.83
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,40.54,29.27
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,44.12,32.37
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,69.82,36.51
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,125.47,67.32
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,180.65,108.47
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,239.25,157.02
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,297.84,207.29
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,362.62,262.02
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,421.47,311.88
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,480.79,360.75
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,537.57,405.56
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,593.88,448.51
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,646.93,488.69
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,698.57,526.83
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,746.76,558.9
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,792.84,588.62
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,834.52,615.98
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,873.53,641.33
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,905.79,660.9
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,934.53,678.03
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,959.88,694.02
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,981.85,707.81
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,998.44,718.46
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,1011.39,726.88
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,1018.61,731.44
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,1022.08,733.75
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,1019.35,732.52
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,1012.93,729.09
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,1000.74,721.79
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,984.99,712.34
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,958.75,696.14
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,929.8,678.25
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,906.04,665.17
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,871.52,644.77
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,828.98,617.54
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,784.71,588.91
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,734.32,556.2
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,686.08,524.53
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,627.07,483.52
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,568.69,440.73
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,502.03,391.13
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,438.0,341.96
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,362.23,282.2
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,292.66,225.38
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,211.4,158.53
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,144.25,101.0
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,65.59,4.34
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,21.16,8.68
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,31.12,20.4
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,40.47,28.95
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,44.82,33.01
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,48.96,36.68
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,76.16,42.82
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,128.08,71.62
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,181.79,111.73
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,242.94,162.14
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,299.85,210.51
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,359.15,260.42
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,416.86,308.03
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,475.32,354.56
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,533.91,399.48
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,589.88,440.92
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,642.35,479.34
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,693.59,515.75
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,740.89,546.5
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,786.33,574.35
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,826.94,599.7
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,864.97,623.11
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,899.26,643.1
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,930.67,661.09
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,956.28,676.68
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,978.55,690.25
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,994.92,700.22
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,1007.7,708.12
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,1015.33,712.98
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,1019.24,715.73
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,1016.87,714.78
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,1010.76,711.72
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,997.97,704.68
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,981.63,695.59
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,955.34,680.91
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,926.35,664.54
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,714.98,524.6
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,485.59,358.8
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,484.88,361.78
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,481.12,361.21
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,427.66,323.57
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,375.52,286.39
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,351.26,269.82
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,324.92,251.1
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,397.35,308.93
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,433.22,336.43
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,359.68,278.52
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,291.91,223.63
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,212.56,158.56
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,143.41,99.21
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,64.21,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,12.87,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,22.29,8.97
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,34.34,23.07
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,46.84,34.36
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,54.86,41.52
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,62.48,48.05
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,88.15,54.91
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,135.4,81.4
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,184.58,117.32
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,238.18,160.22
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,241.88,174.95
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,210.93,158.36
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,295.97,220.46
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,397.23,293.09
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,471.85,346.09
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,570.72,415.5
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,596.94,432.03
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,608.64,438.2
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,651.75,467.13
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,694.33,494.83
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,706.13,502.04
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,710.25,504.42
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,809.48,575.83
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,902.85,637.15
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,877.47,619.93
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,830.14,585.4
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,911.84,645.31
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,977.63,688.05
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,994.05,698.41
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,998.15,701.87
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,995.11,701.86
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,988.51,699.78
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,975.9,694.0
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,959.91,686.16
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,938.84,675.07
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,914.56,661.87
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,882.44,643.01
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,847.81,622.39
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,712.48,531.98
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,577.69,435.02
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,503.3,383.1
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,421.15,323.82
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,408.84,316.37
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,381.76,297.26
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,332.88,260.63
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,285.05,223.76
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,232.85,182.15
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,183.41,141.5
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,130.25,97.12
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,82.16,55.47
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,37.26,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,11.91,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,19.64,6.74
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,32.0,21.09
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,43.81,31.77
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,50.8,38.13
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,57.4,43.92
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,88.1,55.41
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,136.05,84.6
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,188.39,126.56
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,237.89,167.88
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,282.76,199.22
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,348.26,247.56
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,404.6,292.83
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,464.68,339.62
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,518.65,380.14
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,572.32,419.2
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,623.46,456.32
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,673.82,492.08
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,719.75,523.62
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,763.91,552.59
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,804.58,579.1
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,843.1,604.12
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,877.28,626.31
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,908.9,646.9
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,933.67,662.58
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,955.3,676.42
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,971.79,687.77
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,984.88,697.15
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,991.42,701.98
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,994.41,704.8
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,990.92,703.71
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,983.94,700.61
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,970.88,693.26
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,954.49,683.96
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,929.72,669.89
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,902.14,654.02
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,869.19,633.68
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,838.42,614.77
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,794.28,587.19
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,748.88,558.51
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,697.51,525.67
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,645.72,491.62
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,585.82,449.55
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,526.93,407.1
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,460.19,357.84
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,393.07,306.72
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,321.14,250.15
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,255.43,196.52
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,180.09,134.37
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,115.57,78.12
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,51.38,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,11.91,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,19.67,6.2
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,32.43,21.47
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,44.61,32.56
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,52.71,39.84
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,60.41,46.5
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,85.87,53.12
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,133.41,79.97
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,183.24,116.75
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,237.4,160.68
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,291.32,205.9
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,348.42,253.47
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,404.36,300.0
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,461.49,346.27
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,518.59,390.77
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,573.88,432.76
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,624.56,470.9
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,674.31,507.48
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,721.72,540.63
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,765.26,568.92
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,693.65,513.38
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,585.73,429.64
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,550.96,404.58
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,505.85,371.58
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,590.95,433.46
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,672.1,491.07
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,835.73,612.38
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,983.97,714.02
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,874.26,637.82
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,746.34,543.58
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,736.58,538.35
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,725.29,531.42
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,851.96,627.31
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,956.35,700.18
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,927.65,681.78
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,896.44,662.6
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,700.43,526.51
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,492.65,372.07
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,642.24,489.89
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,751.74,572.64
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,700.76,537.02
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,649.3,501.58
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,591.39,459.88
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,534.07,417.57
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,466.55,366.37
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,402.05,315.96
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,325.94,255.11
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,260.44,200.73
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,183.96,137.06
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,118.93,78.99
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,41.96,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,11.44,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,18.88,5.08
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,30.88,20.11
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,42.34,30.59
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,44.39,32.67
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,51.13,38.53
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,91.2,68.64
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,135.27,102.26
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,159.96,108.69
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,233.13,157.46
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,287.85,204.07
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,349.04,255.71
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,347.47,261.81
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,315.36,239.19
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,353.13,267.16
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,392.02,295.49
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,413.15,310.69
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,432.62,324.52
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,483.53,361.27
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,536.41,398.89
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,685.96,514.03
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,843.84,627.36
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,694.18,517.73
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,495.81,365.89
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,595.32,439.57
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,691.46,508.52
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,728.22,534.58
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,756.11,554.9
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,601.96,444.85
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,442.61,327.89
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,741.22,555.24
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,989.35,726.96
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,976.44,717.62
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,960.07,707.78
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,936.12,692.95
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,909.2,676.17
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,631.75,481.37
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,325.99,246.93
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,577.16,445.98
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,764.59,585.11
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,470.25,367.98
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,165.55,126.21
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,129.46,98.48
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,93.79,70.28
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,286.4,229.04
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,421.76,334.83
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,348.49,274.52
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,281.09,217.78
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,201.13,150.3
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,133.09,86.91
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,47.47,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,10.96,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,18.1,3.89
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,29.33,18.69
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,40.07,28.51
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,47.0,34.83
