Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,52.69,39.87
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,77.94,45.8
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,126.58,73.08
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,176.8,121.94
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,202.52,152.04
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,255.12,190.25
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,316.56,236.13
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,375.99,280.93
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,462.58,348.07
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,475.78,358.73
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,463.0,347.31
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,495.83,371.88
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,529.83,396.88
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,564.16,420.79
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,596.75,443.07
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,496.64,369.48
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,384.13,285.32
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,487.4,361.2
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,602.0,442.21
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,483.23,356.56
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,357.92,264.69
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,372.42,275.7
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,378.16,279.98
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,245.3,182.14
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,124.15,90.49
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,244.73,182.61
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,382.34,284.41
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,564.43,420.65
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,743.9,549.01
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,451.39,339.82
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,137.83,101.51
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,418.23,320.8
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,664.98,502.29
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,674.19,509.92
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,664.52,505.86
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,609.32,467.27
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,554.82,428.72
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,445.53,347.15
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,357.24,279.4
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,307.12,241.32
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,258.75,203.41
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,206.25,160.79
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,149.8,114.28
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,99.55,72.48
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,53.45,31.46
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,20.31,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,10.01,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,19.01,3.5
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,36.92,24.91
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,52.86,39.32
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,63.57,48.98
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,69.22,54.02
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,104.14,75.2
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,140.3,104.93
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,170.25,126.82
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,207.88,155.19
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,235.66,176.82
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,264.8,198.89
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,342.51,255.36
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,459.66,343.5
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,481.24,359.84
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,479.87,357.19
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,519.76,386.11
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,559.92,414.54
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,595.32,438.48
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,630.44,461.85
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,654.73,477.96
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,677.58,492.97
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,787.35,573.94
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,899.49,651.03
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,740.26,538.81
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,537.36,390.11
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,612.59,445.04
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,680.07,492.6
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,842.86,611.03
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,982.38,705.64
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,978.61,701.18
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,971.42,695.9
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,957.34,687.38
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,940.05,676.96
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,916.53,662.6
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,895.32,649.85
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,861.17,629.52
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,824.83,607.66
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,781.94,580.33
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,737.51,551.7
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,685.19,516.69
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,632.61,480.41
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,572.48,437.64
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,513.38,394.62
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,440.39,340.65
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,376.35,291.56
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,303.43,233.98
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,237.25,179.93
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,162.22,118.31
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,96.67,57.12
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,33.03,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,10.48,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,17.32,1.78
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,31.39,20.29
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,44.82,32.49
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,53.69,40.45
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,62.12,47.75
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,87.99,54.95
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,135.51,81.86
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,185.12,118.15
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,239.24,161.46
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,292.96,205.9
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,349.74,252.48
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,405.14,297.76
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,461.94,342.91
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,478.64,355.73
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,471.07,348.42
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,483.1,356.59
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,489.81,360.35
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,493.15,361.29
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,493.5,359.95
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,459.57,335.2
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,425.06,309.88
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,450.2,327.85
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,475.85,345.86
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,719.11,524.37
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,951.75,680.29
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,967.24,688.53
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,979.35,696.69
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,939.85,670.99
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,887.5,632.73
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,937.81,671.28
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,974.01,695.59
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,959.77,686.61
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,942.29,676.11
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,852.7,618.46
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,755.88,551.2
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,634.85,468.4
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,518.7,386.19
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,295.33,223.81
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,71.73,50.95
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,86.32,62.93
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,101.84,75.52
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,89.3,65.87
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,76.76,56.14
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,63.74,45.98
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,51.13,35.96
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,39.48,26.51
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,27.84,16.9
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,17.61,8.33
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,7.4,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.81,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,4.77,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,9.26,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,27.29,16.94
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,44.45,32.3
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,64.9,50.21
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,85.05,67.52
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,104.97,78.0
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,146.21,105.16
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,182.31,130.55
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,230.06,166.7
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,259.76,193.35
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,275.92,207.88
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,270.2,204.0
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,254.75,191.95
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,276.48,207.45
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,298.53,222.8
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,389.61,289.54
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,488.62,359.76
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,461.22,337.79
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,425.05,310.21
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,526.84,383.06
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,632.18,455.37
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,668.62,477.93
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,700.44,497.84
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,705.65,500.92
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,709.14,503.16
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,701.08,498.35
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,700.34,498.32
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,686.61,489.24
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,671.51,479.38
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,708.66,505.03
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,732.19,521.37
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,827.14,590.87
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,908.76,649.99
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,893.48,641.57
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,874.25,631.61
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,736.76,539.64
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,600.83,444.2
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,421.11,316.32
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,239.46,180.0
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,443.75,341.26
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,602.63,461.08
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,542.45,416.8
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,483.73,374.01
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,415.92,323.38
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,352.1,274.11
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,278.77,215.92
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,212.66,161.74
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,133.81,96.89
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,68.34,33.47
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,24.83,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,9.53,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,16.71,0.0
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,31.05,19.98
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,45.7,33.34
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,55.7,42.33
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,65.21,50.59
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,90.18,57.37
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,136.88,83.82
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,186.24,120.06
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,239.76,162.96
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,292.96,206.85
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,349.84,253.34
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,405.41,298.56
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,462.33,343.43
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,516.89,384.62
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,573.55,425.8
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,624.59,462.82
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,674.86,498.34
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,721.03,529.22
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,765.8,557.62
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,721.57,522.45
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,652.03,469.06
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,519.23,377.11
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,374.77,273.24
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,584.43,425.96
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,788.11,564.88
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,710.03,507.85
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,616.87,442.0
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,802.16,575.74
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,970.94,689.25
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,966.58,685.91
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,958.89,682.31
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,943.64,674.01
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,925.34,663.89
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,902.13,651.05
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,876.04,636.27
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,840.19,615.81
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,802.31,593.75
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,759.91,567.35
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,716.02,539.49
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,661.38,503.35
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,606.74,466.22
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,539.54,417.97
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,479.61,373.66
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,411.32,321.95
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,347.1,271.73
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,271.33,210.94
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,196.15,149.32
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,125.92,90.79
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,59.97,24.81
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,21.75,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,9.05,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,15.9,0.0
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,33.63,21.92
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,50.73,37.42
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,60.74,46.42
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,71.98,56.13
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,97.48,64.56
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,142.87,91.28
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,190.57,126.23
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,242.94,167.89
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,294.82,210.58
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,350.4,256.01
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,404.05,299.8
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,459.47,343.91
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,512.27,384.3
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,565.84,424.04
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,616.1,461.16
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,665.96,497.12
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,711.72,528.47
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,756.39,558.34
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,663.04,487.67
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,538.58,393.41
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,717.4,525.87
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,898.79,650.13
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,832.94,601.31
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,745.53,536.38
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,863.87,623.29
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,973.05,697.03
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,978.89,700.56
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,981.29,702.87
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,978.12,701.78
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,971.49,698.63
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,956.05,689.57
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,937.39,678.58
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,913.73,664.71
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,882.27,645.68
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,846.99,625.01
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,809.63,602.7
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,765.69,574.4
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,720.29,544.76
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,666.09,508.77
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,611.87,471.4
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,550.12,426.65
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,485.5,378.74
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,416.79,326.49
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,352.27,275.8
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,277.32,215.42
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,209.84,159.43
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,135.99,97.72
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,60.47,19.4
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,22.14,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,15.81,0.0
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,26.11,15.77
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,35.27,24.43
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,40.32,29.12
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,45.12,33.35
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,66.77,42.97
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,84.32,63.38
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,129.09,98.15
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,172.59,131.37
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,219.6,166.36
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,270.57,204.57
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,306.39,231.62
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,343.34,259.1
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,379.37,285.5
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,416.28,312.11
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,408.96,305.98
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,395.22,294.91
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,454.9,338.08
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,516.53,381.73
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,584.76,431.15
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,662.46,486.37
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,791.38,582.22
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,916.45,666.8
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,940.55,681.64
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,961.31,695.0
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,891.72,648.02
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,789.3,571.91
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,906.48,659.55
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,994.45,718.47
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,987.91,714.19
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,977.85,708.43
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,741.28,548.24
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,460.76,341.28
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,406.87,303.38
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,353.18,264.25
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,365.1,274.45
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,376.19,283.88
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,311.34,235.66
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,236.59,179.28
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,268.79,205.97
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,287.57,222.16
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,254.66,197.36
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,221.72,172.21
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,316.5,249.58
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,383.51,301.3
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,305.57,237.62
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,233.28,177.21
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,150.72,107.76
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,74.65,15.49
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,25.93,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,9.53,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,16.67,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,28.37,17.44
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,40.36,28.6
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,47.89,35.44
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,55.27,41.89
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,88.69,56.51
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,135.7,87.12
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,177.94,114.56
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,234.25,157.11
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,221.73,160.96
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,177.31,134.19
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,295.15,221.7
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,467.21,351.95
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,473.02,356.78
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,448.8,336.56
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,554.09,418.42
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,683.04,516.2
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,593.54,444.99
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,459.81,339.85
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,653.05,488.02
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,853.68,629.6
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,886.43,648.84
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,916.13,666.99
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,940.25,682.55
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,960.99,695.96
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,976.38,705.95
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,988.16,713.73
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,898.5,653.74
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,776.18,563.82
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,721.62,526.39
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,652.72,478.31
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,826.38,608.88
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,953.78,696.85
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,918.77,673.91
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,879.11,648.84
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,843.44,627.37
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,805.68,604.24
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,761.54,575.38
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,715.99,545.22
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,661.62,508.87
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,607.27,470.83
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,543.4,423.78
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,477.16,373.93
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,406.4,319.53
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,340.42,267.17
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,260.19,202.13
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,182.12,137.76
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,109.72,77.09
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,36.59,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,14.25,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,9.05,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,15.86,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,29.61,18.26
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,43.55,31.12
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,51.74,38.54
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,59.54,45.33
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,85.59,52.75
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,133.52,80.12
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,172.34,120.06
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,182.73,138.12
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,228.77,172.02
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,285.84,214.79
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,358.49,268.6
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,463.59,349.13
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,520.22,393.11
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,574.92,434.61
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,626.74,473.62
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,677.71,511.09
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,724.23,543.57
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,769.19,573.02
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,809.61,599.72
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,847.73,624.66
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,879.02,643.78
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,913.02,664.6
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,937.17,679.88
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,958.05,693.09
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,972.68,702.57
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,983.77,709.89
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,989.75,713.75
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,992.13,715.43
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,986.92,712.65
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,978.18,707.77
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,853.74,624.54
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,701.81,514.61
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,811.42,598.58
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,895.81,658.08
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,860.26,634.61
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,822.39,610.33
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,781.18,583.84
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,734.65,553.4
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,680.52,517.68
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,626.25,481.01
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,560.27,432.87
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,496.41,385.15
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,424.07,330.32
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,353.26,274.9
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,273.16,210.46
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,202.44,151.95
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,109.52,75.66
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.17,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.48,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,8.1,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,15.45,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,32.78,20.79
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,50.64,37.2
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,59.89,45.64
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,70.09,54.52
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,92.21,59.24
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,137.71,84.42
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,187.66,121.25
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,242.11,165.19
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,296.03,209.96
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,355.05,258.78
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,412.45,306.56
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,473.48,355.81
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,529.83,399.66
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,587.25,442.97
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,639.99,481.51
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,691.73,518.22
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,738.26,550.29
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,784.62,580.23
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,825.29,606.94
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,863.46,631.83
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,895.86,652.75
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,925.25,671.66
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,949.59,687.25
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,970.63,700.76
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,985.85,709.44
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,997.51,715.93
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,1003.05,719.77
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,1004.93,721.43
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,999.69,718.67
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,990.88,713.78
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,984.91,710.61
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,966.48,699.44
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,939.99,683.44
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,910.56,665.53
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,875.33,644.77
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,837.68,622.21
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,790.68,591.76
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,746.37,562.88
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,691.51,526.67
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,636.5,489.7
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,570.41,441.52
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,506.26,393.51
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,433.26,338.57
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,364.5,284.81
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,278.92,215.72
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,206.3,155.21
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,125.05,86.16
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,41.34,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,8.58,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,7.15,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,13.81,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,33.82,21.49
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,51.98,38.29
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,66.0,50.81
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,79.49,62.51
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,98.25,65.44
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,142.11,90.34
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,190.17,125.66
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,243.33,168.19
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,295.82,211.29
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,352.94,258.18
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,408.73,304.38
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,466.1,350.7
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,521.41,393.69
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,579.63,437.56
