Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,631.03,475.17
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,681.63,511.16
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,730.18,544.99
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,777.85,576.09
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,818.69,602.81
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,857.18,627.74
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,889.45,648.62
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,924.44,671.26
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,948.41,686.59
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,969.01,699.82
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,985.16,708.82
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,997.74,715.6
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,1003.16,719.05
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,1004.86,720.29
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,1000.85,718.33
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,993.17,714.2
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,978.38,705.31
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,960.14,694.33
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,933.94,678.54
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,912.95,666.26
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,878.22,645.86
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,841.01,623.69
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,795.28,594.21
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,747.99,563.37
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,696.97,529.97
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,642.6,493.56
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,578.83,448.83
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,516.56,403.08
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,444.57,348.16
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,376.63,294.34
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,294.84,227.88
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,221.44,166.27
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,135.44,91.88
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,42.05,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,7.41,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,23.22,12.95
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,38.41,26.9
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,57.43,43.62
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,76.18,59.87
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,95.24,72.25
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,115.64,88.01
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,143.97,109.01
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,179.07,135.19
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,225.2,169.16
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,275.75,206.66
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,291.2,219.1
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,303.55,228.65
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,275.99,208.05
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,243.45,183.25
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,366.72,276.36
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,499.84,373.52
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,489.21,364.35
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,470.08,349.57
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,652.15,487.91
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,842.56,622.91
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,874.3,641.56
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,909.39,663.61
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,933.76,679.5
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,954.87,693.41
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,970.04,703.56
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,981.72,711.61
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,987.44,715.95
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,989.52,718.12
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,984.87,714.66
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,976.59,709.03
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,962.34,700.72
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,944.69,690.34
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,920.35,675.62
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,901.03,664.32
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,619.11,468.43
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,317.19,239.22
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,353.46,269.73
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,398.56,305.43
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,535.68,414.7
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,629.59,488.5
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,563.49,440.54
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,499.55,393.07
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,427.61,337.8
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,359.86,283.68
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,277.4,215.71
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,203.23,152.89
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,123.42,82.07
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,33.68,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,15.25,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,25.74,15.1
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,38.25,27.17
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,46.26,34.59
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,54.24,41.7
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,80.66,48.6
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,129.88,76.85
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,181.61,115.59
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,237.9,161.65
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,294.11,208.67
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,352.84,256.88
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,410.18,303.34
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,470.94,350.65
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,526.9,393.03
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,582.88,433.91
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,634.96,471.64
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,686.13,507.72
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,733.46,539.21
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,779.1,567.44
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,819.81,593.08
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,858.17,617.01
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,891.69,636.97
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,928.08,658.67
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,953.15,673.84
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,974.8,687.01
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,990.36,697.15
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,1002.26,705.22
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,804.06,576.71
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,566.41,408.0
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,633.29,457.57
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,712.24,511.94
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,860.9,618.59
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,968.36,688.18
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,940.18,671.06
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,909.28,653.52
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,882.43,639.31
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,845.13,618.07
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,801.05,591.3
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,755.12,562.85
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,700.81,528.13
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,646.0,492.34
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,586.78,451.35
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,525.82,406.65
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,453.9,353.13
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,385.91,300.19
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,304.9,234.45
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,232.06,172.96
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,142.69,92.02
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,45.61,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,14.3,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,23.79,13.29
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,36.09,25.13
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,41.96,30.62
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,47.54,35.59
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,75.65,42.86
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,127.21,72.09
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,180.6,111.85
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,238.23,158.91
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,296.01,207.28
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,358.64,258.67
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,416.47,306.06
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,475.31,352.81
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,531.24,395.23
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,586.91,435.92
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,555.42,411.06
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,489.41,359.8
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,628.18,463.07
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,781.91,569.82
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,714.57,519.01
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,609.0,440.24
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,768.23,556.11
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,921.22,656.28
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,944.79,669.49
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,965.02,681.91
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,978.94,691.05
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,989.26,698.12
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,848.88,606.47
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,669.51,480.15
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,844.43,607.57
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,987.34,701.65
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,971.6,691.24
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,952.46,680.36
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,925.53,664.58
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,895.76,647.02
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,859.1,626.16
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,820.13,603.54
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,776.99,576.61
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,728.91,545.93
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,673.59,510.13
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,618.25,473.29
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,551.84,425.41
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,487.46,377.67
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,414.48,322.36
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,345.87,268.32
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,260.28,199.37
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,187.84,139.0
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,109.64,67.01
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,23.73,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,13.34,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,24.99,13.92
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,38.33,26.72
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,46.74,34.38
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,55.4,41.96
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,86.95,54.82
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,133.0,84.32
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,174.18,122.67
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,193.98,144.65
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,227.74,170.61
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,259.22,194.39
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,293.51,220.04
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,331.21,247.83
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,339.85,253.33
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,344.3,255.46
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,419.64,309.99
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,501.33,367.36
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,486.49,354.3
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,462.37,335.31
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,485.59,351.36
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,515.01,371.15
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,502.67,361.28
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,494.93,354.84
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,604.81,431.97
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,720.12,509.44
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,648.87,460.56
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,584.23,416.51
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,599.0,428.34
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,613.17,439.2
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,611.06,439.06
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,607.96,438.42
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,797.55,575.83
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,940.37,670.37
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,918.17,657.11
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,885.01,638.43
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,848.48,616.91
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,809.68,593.65
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,766.5,567.47
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,718.48,537.45
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,525.8,401.0
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,337.37,259.07
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,296.72,229.55
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,256.35,198.91
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,212.62,165.24
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,170.24,131.58
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,125.35,94.71
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,83.0,59.36
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,40.88,20.58
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,6.67,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,12.39,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,24.21,13.13
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,37.58,26.04
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,46.0,33.73
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,54.63,41.3
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,80.12,47.83
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,128.11,75.1
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,179.24,113.02
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,234.96,158.12
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,290.44,204.65
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,348.22,252.6
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,404.34,298.28
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,461.74,343.58
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,518.3,387.0
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,572.64,427.56
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,548.33,407.91
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,492.81,364.05
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,620.61,460.13
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,763.91,562.64
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,727.97,532.67
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,667.71,485.41
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,786.18,573.79
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,904.13,654.64
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,928.31,669.66
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,949.27,683.37
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,963.07,691.17
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,973.35,696.83
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,714.79,522.22
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,411.5,300.23
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,251.6,185.38
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,91.68,65.05
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,239.26,178.02
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,390.2,289.82
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,378.67,281.68
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,366.83,273.89
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,371.19,278.41
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,374.54,282.16
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,574.4,437.0
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,716.93,542.7
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,661.25,504.66
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,605.59,466.86
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,544.4,422.25
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,484.38,377.17
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,411.55,321.52
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,343.2,267.18
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,265.02,202.92
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,194.1,142.61
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,100.53,52.52
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.53,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,8.58,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,26.99,15.06
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,45.38,32.55
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,61.67,47.01
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,77.35,60.59
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,105.47,72.41
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,146.89,97.4
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,192.67,130.72
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,243.29,170.08
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,293.57,209.65
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,347.5,251.54
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,399.4,292.58
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,453.25,334.2
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,504.22,372.32
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,556.87,410.57
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,604.93,445.42
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,652.87,479.52
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,619.87,453.08
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,562.77,409.31
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,684.07,497.89
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,811.74,587.31
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,840.25,604.36
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,866.2,620.41
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,887.82,634.66
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,906.77,647.22
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,812.78,581.17
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,705.63,505.36
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,820.27,588.37
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,927.86,663.24
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,915.18,654.31
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,899.57,644.61
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,877.57,631.31
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,856.14,618.33
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,846.45,614.61
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,829.61,606.06
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,791.15,582.84
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,750.99,558.1
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,699.81,524.66
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,652.9,493.43
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,595.69,454.16
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,539.36,414.61
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,479.1,370.71
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,420.55,326.78
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,349.22,271.67
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,283.04,218.9
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,203.46,154.53
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,139.72,101.13
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,66.31,28.36
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,11.44,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,23.07,11.85
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,36.09,24.74
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,44.96,32.83
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,54.05,40.8
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,80.3,47.68
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,128.66,74.88
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,179.92,112.33
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,235.81,156.79
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,291.52,202.5
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,349.76,249.67
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,406.15,294.05
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,463.81,337.77
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,520.68,379.29
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,575.56,417.91
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,627.22,453.91
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,677.98,488.28
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,723.96,517.55
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,768.12,543.84
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,807.86,567.79
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,845.29,590.12
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,875.89,607.72
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,909.48,627.13
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,932.5,641.33
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,952.19,653.74
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,966.53,663.96
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,977.33,672.21
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,982.55,676.41
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,984.14,678.63
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,978.98,675.57
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,970.21,670.52
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,954.57,664.85
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,944.09,662.38
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,916.39,647.74
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,885.89,631.29
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,849.88,610.55
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,811.54,588.07
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,765.64,560.23
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,721.82,533.33
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,665.92,497.9
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,610.02,461.62
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,545.89,416.1
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,483.51,370.29
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,409.61,315.13
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,340.43,261.14
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,258.6,194.98
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,186.01,133.71
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,86.69,29.93
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,11.44,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,21.51,10.39
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,33.86,22.71
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,40.28,28.68
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,46.39,34.1
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,74.63,41.86
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,125.31,70.65
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,177.5,109.05
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,234.03,154.25
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,290.97,200.69
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,350.01,247.29
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,409.46,293.77
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,467.3,337.59
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,522.51,378.04
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,577.16,416.67
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,559.02,402.68
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,509.36,365.64
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,632.4,454.64
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,769.55,547.59
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,809.7,571.64
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,847.48,595.12
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,878.89,614.55
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,907.25,632.16
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,931.32,646.45
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,952.13,658.82
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,966.06,667.3
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,976.47,673.78
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,980.89,677.43
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,981.69,679.08
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,975.77,676.81
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,966.29,672.54
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,949.41,663.21
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,929.26,651.99
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,897.46,634.13
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,868.29,617.89
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,830.63,596.73
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,790.95,574.01
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,743.15,544.77
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,694.3,514.28
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,637.62,478.01
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,581.25,439.94
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,515.63,393.1
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,452.11,346.31
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,374.14,287.97
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,306.08,234.71
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,225.97,170.02
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,156.02,111.18
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,73.88,14.86
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,9.53,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,23.54,11.58
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,38.55,26.58
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,48.52,35.63
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,58.01,43.96
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,84.95,52.51
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,132.95,80.64
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,182.35,117.27
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,236.74,161.24
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,290.54,205.92
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,347.24,252.46
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,402.75,296.96
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,459.73,341.02
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,513.66,381.47
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,567.61,420.45
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,618.48,456.56
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,668.6,490.98
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,714.01,520.09
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,757.82,546.91
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,796.75,569.45
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,833.49,589.99
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,813.12,570.93
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,776.62,540.15
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,789.87,547.19
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,800.91,552.13
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,819.86,561.49
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,836.99,569.51
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,919.91,626.07
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,980.07,661.79
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,904.47,617.86
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,807.31,556.04
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,779.32,540.98
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,737.68,516.46
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,762.07,536.77
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,768.42,545.22
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,797.67,569.12
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,806.07,577.61
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,759.77,549.92
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,715.52,523.62
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,659.85,489.38
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,604.24,454.19
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,539.3,408.89
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,476.19,363.21
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,401.2,307.14
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,331.24,252.41
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,247.75,185.37
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,173.67,122.55
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,79.85,0.96
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,10.48,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,21.16,9.53
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,34.12,22.84
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,40.53,28.85
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,46.65,34.3
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,73.42,40.57
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,123.79,68.72
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,177.38,108.58
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,235.34,155.75
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,295.79,205.83
2016,9,19,9,0,757.0,95.0,2.4,31.0,508.0,355.6,254.72
2016,9,19,9,15,776.5,98.0,2.25,31.5,555.0,413.37,301.23
2016,9,19,9,30,796.0,101.0,2.1,32.0,602.0,472.08,346.67
2016,9,19,9,45,810.0,104.0,2.0,32.5,644.0,528.53,388.85
