Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,0,824.0,107.0,1.9,33.0,686.0,584.71,429.14
2016,9,19,10,15,835.0,109.0,1.85,33.0,721.0,637.13,466.51
2016,9,19,10,30,846.0,111.0,1.8,33.0,756.0,688.06,501.75
2016,9,19,10,45,854.5,112.0,1.8,33.5,784.5,734.8,531.62
2016,9,19,11,0,863.0,113.0,1.8,34.0,813.0,779.64,558.83
2016,9,19,11,15,868.0,114.0,1.9,34.0,833.0,819.53,584.49
2016,9,19,11,30,873.0,115.0,2.0,34.0,853.0,856.83,608.44
2016,9,19,11,45,878.0,114.0,2.1,34.5,865.0,889.37,628.03
2016,9,19,12,0,883.0,113.0,2.2,35.0,877.0,918.94,645.7
2016,9,19,12,15,884.0,113.0,2.25,35.0,880.5,942.69,660.61
2016,9,19,12,30,885.0,113.0,2.3,35.0,884.0,963.02,673.51
2016,9,19,12,45,884.0,112.5,2.4,35.0,878.5,977.38,683.31
2016,9,19,13,0,883.0,112.0,2.5,35.0,873.0,988.09,691.01
2016,9,19,13,15,879.5,111.0,2.55,35.0,858.5,992.1,694.25
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,992.35,695.37
2016,9,19,13,45,870.0,109.0,2.7,35.0,821.5,986.4,693.22
2016,9,19,14,0,864.0,108.0,2.8,35.0,799.0,976.78,688.91
2016,9,19,14,15,855.5,106.5,2.85,35.0,769.0,960.59,680.15
2016,9,19,14,30,847.0,105.0,2.9,35.0,739.0,940.97,669.33
2016,9,19,14,45,835.5,103.0,2.95,35.0,702.0,914.69,654.28
2016,9,19,15,0,824.0,101.0,3.0,35.0,665.0,893.2,642.35
2016,9,19,15,15,808.5,98.5,3.0,34.5,621.5,856.77,621.54
2016,9,19,15,30,793.0,96.0,3.0,34.0,578.0,817.96,598.98
2016,9,19,15,45,771.0,92.5,3.0,34.0,529.5,770.4,568.98
2016,9,19,16,0,749.0,89.0,3.0,34.0,481.0,721.47,537.63
2016,9,19,16,15,720.0,85.0,2.85,33.5,428.5,665.58,501.24
2016,9,19,16,30,691.0,81.0,2.7,33.0,376.0,612.67,466.16
2016,9,19,16,45,650.5,75.5,2.55,32.5,322.0,547.66,420.18
2016,9,19,17,0,610.0,70.0,2.4,32.0,268.0,484.54,373.51
2016,9,19,17,15,548.0,62.5,2.2,31.0,214.5,408.99,316.13
2016,9,19,17,30,486.0,55.0,2.0,30.0,161.0,338.53,260.13
2016,9,19,17,45,387.0,44.0,1.8,29.5,112.5,252.5,189.76
2016,9,19,18,0,288.0,33.0,1.6,29.0,64.0,177.21,124.27
2016,9,19,18,15,144.0,16.5,1.6,28.5,32.0,81.22,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,10.48,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,20.39,8.69
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,32.37,21.35
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,38.45,27.07
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,44.26,32.25
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,71.73,38.56
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,123.19,67.19
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,178.19,108.05
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,240.44,158.4
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,298.38,206.67
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,358.83,256.17
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,417.74,303.61
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,477.49,350.05
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,536.19,394.09
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,592.85,435.19
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,644.91,472.79
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,695.63,508.51
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,742.59,538.99
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,787.46,567.06
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,827.93,592.35
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,865.75,615.76
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,898.55,635.04
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,928.21,652.28
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,951.71,666.51
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,971.72,678.65
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,986.21,686.1
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,997.0,691.4
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,1001.54,694.45
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,1002.28,695.4
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,995.7,692.62
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,985.39,687.73
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,969.5,678.45
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,950.13,667.17
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,924.33,652.49
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,888.1,631.23
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,850.17,610.06
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,809.96,587.09
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,762.16,557.53
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,716.82,529.19
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,659.32,492.32
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,602.01,454.5
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,534.76,406.31
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,469.75,358.2
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,392.82,300.53
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,321.22,244.39
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,234.88,175.01
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,159.45,109.84
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,71.8,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,6.67,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,23.85,10.65
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,39.52,27.27
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,52.23,38.71
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,64.33,49.28
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,90.74,57.83
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,137.75,85.24
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,179.63,124.31
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,198.93,146.38
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,228.24,169.54
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,256.14,191.0
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,302.53,225.13
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,353.41,262.19
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,383.04,283.25
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,411.58,303.07
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,439.03,322.4
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,465.88,341.04
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,615.27,450.36
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,781.53,565.11
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,822.08,590.23
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,860.24,614.89
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,891.44,633.76
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,925.87,654.66
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,949.49,670.02
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,969.7,683.43
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,984.34,692.08
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,995.36,698.61
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,999.81,702.15
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,1000.52,703.56
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,995.0,701.26
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,985.8,696.84
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,969.05,687.78
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,957.36,682.07
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,931.2,667.13
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,901.93,650.24
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,864.36,628.78
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,824.41,605.5
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,777.29,575.8
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,728.63,544.62
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,675.04,510.01
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,618.13,472.18
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,551.8,424.89
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,487.35,377.08
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,410.03,317.7
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,337.88,259.77
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,250.84,188.43
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,174.68,119.59
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,64.65,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,8.58,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,20.45,8.0
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,33.22,22.2
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,42.78,30.99
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,50.57,37.95
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,79.77,46.78
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,130.48,76.48
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,183.08,115.47
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,240.34,161.56
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,297.56,208.95
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,357.04,257.37
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,414.75,303.83
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,473.68,349.78
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,530.84,393.18
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,585.9,433.84
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,638.01,471.79
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,689.16,508.15
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,734.74,538.82
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,778.33,566.49
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,817.85,591.99
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,854.94,615.78
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,883.98,633.4
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,909.61,648.84
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,932.17,663.3
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,951.47,675.78
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,962.72,682.3
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,970.42,686.72
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,973.37,689.31
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,972.78,689.85
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,962.44,684.72
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,948.71,677.56
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,935.98,672.18
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,914.3,661.01
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,877.23,638.39
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,838.23,614.39
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,797.6,589.99
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,755.29,564.08
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,703.67,529.97
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,646.89,491.29
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,586.82,449.73
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,527.94,407.88
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,460.02,357.28
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,395.43,307.72
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,320.64,249.52
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,252.03,194.21
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,164.52,122.75
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,94.7,61.76
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,33.19,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,17.58,5.51
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,34.8,23.23
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,44.54,32.23
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,53.84,40.55
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,78.02,46.09
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,124.99,72.18
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,165.02,114.04
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,173.14,130.79
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,238.69,173.17
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,351.73,256.78
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,409.31,304.96
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,467.89,352.82
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,523.59,396.53
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,579.54,439.08
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,631.31,477.17
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,681.57,513.07
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,727.94,544.47
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,772.39,573.26
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,729.32,539.3
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,652.2,478.63
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,781.55,574.7
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,902.92,656.63
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,925.33,670.7
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,944.41,683.32
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,866.54,630.48
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,754.73,548.27
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,717.49,522.62
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,665.22,486.21
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,830.17,607.79
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,962.06,696.68
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,766.75,564.8
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,550.36,407.1
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,729.37,544.01
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,866.08,641.52
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,828.57,617.74
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,788.89,593.29
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,646.03,493.42
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,505.26,388.36
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,553.11,428.78
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,579.04,451.59
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,512.37,401.01
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,448.11,351.11
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,370.03,289.28
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,297.79,229.93
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,209.61,156.79
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,136.46,87.82
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,48.27,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,17.61,5.02
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,34.85,23.33
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,44.59,32.39
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,53.9,40.76
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,80.94,49.31
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,128.99,77.65
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,178.68,114.9
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,233.4,159.63
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,270.04,197.7
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,284.17,214.39
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,222.65,168.91
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,145.36,109.14
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,262.45,199.07
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,390.16,294.26
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,519.97,394.21
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,674.08,509.99
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,659.06,493.48
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,619.44,459.37
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,617.67,456.98
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,604.66,446.44
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,670.2,492.87
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,731.25,535.22
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,745.59,544.68
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,758.32,553.33
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,870.53,636.57
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,957.45,695.59
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,646.95,482.12
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,274.51,202.73
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,639.17,480.62
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,950.52,694.71
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,818.52,605.14
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,677.22,503.37
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,764.02,571.11
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,832.94,622.28
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,792.79,595.5
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,750.92,568.01
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,699.77,533.81
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,648.15,498.29
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,588.42,456.07
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,525.38,410.42
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,456.06,358.52
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,390.52,307.84
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,314.32,247.08
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,244.79,189.8
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,157.64,117.5
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,87.53,52.67
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,30.88,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,15.31,3.11
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,30.35,19.56
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,50.2,37.14
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,69.72,54.25
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,89.48,67.72
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,111.2,84.75
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,141.92,107.82
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,180.13,137.01
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,220.65,167.75
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,268.36,204.19
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,310.38,236.67
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,355.2,270.98
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,395.28,300.75
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,436.54,330.83
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,488.75,369.42
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,542.48,408.6
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,600.48,450.33
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,668.25,498.05
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,659.67,489.46
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,649.73,480.04
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,671.47,495.09
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,692.27,509.21
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,683.87,502.21
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,662.44,486.66
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,691.66,507.42
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,709.36,520.15
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,572.23,422.79
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,431.49,320.4
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,461.73,343.93
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,491.79,366.35
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,578.66,431.02
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,662.36,491.51
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,358.26,273.23
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,68.02,48.34
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,153.88,116.96
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,257.87,197.88
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,121.73,92.27
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.35,1.15
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.42,0.43
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.49,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,5.09,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.78,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.92,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.7,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,7.4,0.6
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,13.43,6.04
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,19.46,11.48
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,25.51,15.89
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,31.56,20.97
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,42.74,30.29
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,53.93,39.51
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,81.85,62.47
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,109.24,84.68
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,132.88,103.6
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,156.77,122.53
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,133.16,102.98
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,109.03,83.15
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,96.55,72.94
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,83.99,62.68
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,159.54,122.94
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,236.36,182.76
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,243.95,188.34
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,251.57,194.1
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,288.71,222.31
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,326.61,250.71
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,283.77,217.78
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,240.42,184.4
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,209.82,160.78
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,179.06,136.87
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,245.6,188.94
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,313.92,241.49
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,271.85,208.84
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,229.76,176.23
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,199.69,153.42
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,169.69,130.36
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,163.1,125.42
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,156.57,120.51
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,87.15,65.27
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,21.37,11.91
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,53.49,38.35
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,86.12,65.15
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,75.49,56.79
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,65.13,48.55
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,54.39,39.78
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,43.66,30.88
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,33.88,22.69
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,24.12,14.37
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,15.29,6.72
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.48,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.34,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,17.97,3.23
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,35.05,24.07
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,53.56,41.03
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,72.24,57.78
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,94.28,72.03
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,120.93,92.21
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,116.38,89.6
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,106.39,82.54
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,120.79,93.82
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,135.27,104.97
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,181.16,141.17
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,228.72,178.24
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,247.74,192.27
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,267.08,206.45
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,388.68,301.03
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,525.84,404.31
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,557.75,425.31
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,588.07,445.21
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,580.73,438.51
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,575.02,432.96
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,532.39,400.77
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,476.48,358.86
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,530.07,398.61
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,575.58,431.67
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,585.58,438.89
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,595.01,445.99
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,570.92,428.67
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,545.8,410.75
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,553.87,417.84
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,561.06,424.16
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,633.07,479.01
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,687.15,520.23
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,670.85,510.08
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,652.15,498.75
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,575.34,442.88
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,487.86,378.66
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,356.48,279.0
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,219.84,171.6
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,184.03,144.4
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,159.52,125.41
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,310.2,250.44
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,421.73,337.25
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,342.87,272.41
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,268.61,210.32
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,185.97,139.52
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,108.45,49.73
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,38.71,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,13.66,0.27
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,27.67,17.69
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,34.49,24.35
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,40.97,30.32
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,69.76,38.07
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,121.81,68.51
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,176.36,110.25
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,238.05,161.54
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,296.39,211.36
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,357.26,262.33
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,416.15,310.88
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,475.87,358.18
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,533.8,402.47
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,589.99,443.78
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,642.04,481.59
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,692.75,517.28
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,739.71,547.09
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,784.57,574.17
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,824.63,599.35
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,861.99,622.6
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,894.6,642.09
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,924.2,659.62
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,947.26,673.65
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,966.74,685.56
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,980.6,693.46
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,990.69,699.19
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,995.02,702.19
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,995.51,703.03
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,988.55,699.46
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,977.79,693.75
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,961.02,684.45
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,940.74,673.08
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,914.54,658.04
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,885.19,641.01
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,848.05,618.26
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,808.5,593.85
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,769.03,569.78
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,720.98,539.46
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,663.62,502.23
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,606.15,463.94
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,539.93,417.11
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,475.52,368.89
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,399.72,309.53
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,326.75,249.56
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,233.57,171.15
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,145.93,52.34
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,54.87,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,12.83,0.0
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,25.96,16.33
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,32.01,22.37
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,37.79,27.76
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,68.16,35.73
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,125.86,70.25
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,182.27,114.16
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,242.83,165.98
2016,9,29,8,45,797.0,76.0,4.4,20.5,456.0,303.21,219.41
2016,9,29,9,0,825.0,79.0,4.5,21.0,509.0,365.96,274.4
2016,9,29,9,15,844.0,81.5,4.45,21.5,557.0,428.57,327.97
2016,9,29,9,30,863.0,84.0,4.4,22.0,605.0,489.36,378.45
2016,9,29,9,45,878.0,85.5,4.4,23.0,647.5,547.4,424.45
2016,9,29,10,0,893.0,87.0,4.4,24.0,690.0,605.0,468.35
2016,9,29,10,15,903.0,89.0,4.4,24.0,725.5,659.21,510.14
2016,9,29,10,30,913.0,91.0,4.4,24.0,761.0,711.93,549.81
2016,9,29,10,45,921.0,92.0,4.4,24.5,789.5,760.46,582.71
2016,9,29,11,0,929.0,93.0,4.4,25.0,818.0,806.81,613.25
2016,9,29,11,15,933.5,94.0,4.4,25.0,838.0,847.93,641.02
