Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,11,30,938.0,95.0,4.4,25.0,858.0,886.16,666.65
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,918.47,687.01
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,947.31,704.97
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,971.39,720.86
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,991.8,734.39
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,1006.07,742.47
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,1016.45,748.1
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,1020.35,750.8
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,1020.28,751.08
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,1014.25,747.88
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,1004.31,742.29
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,987.67,732.12
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,967.4,719.66
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,938.66,701.59
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,906.87,681.5
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,868.74,658.04
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,835.17,637.59
2016,9,29,15,45,828.5,80.5,3.95,26.0,512.5,786.81,605.4
2016,9,29,16,0,808.0,77.0,3.9,26.0,462.0,736.86,571.69
2016,9,29,16,15,777.5,73.0,3.55,25.0,408.0,677.68,531.65
2016,9,29,16,30,747.0,69.0,3.2,24.0,354.0,618.44,490.47
2016,9,29,16,45,701.5,63.5,2.9,23.5,297.5,548.02,437.22
2016,9,29,17,0,656.0,58.0,2.6,23.0,241.0,483.3,385.8
2016,9,29,17,15,584.0,50.5,2.35,22.0,186.0,401.4,319.57
2016,9,29,17,30,512.0,43.0,2.1,21.0,131.0,325.8,255.41
2016,9,29,17,45,385.5,31.5,1.85,20.5,83.5,228.77,170.72
2016,9,29,18,0,259.0,20.0,1.6,20.0,36.0,136.74,30.69
2016,9,29,18,15,129.5,10.0,1.6,19.5,18.0,51.51,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,198.0,16.5,1.95,14.5,38.5,12.91,0.0
2016,9,30,7,0,396.0,33.0,2.2,15.0,77.0,26.09,16.47
2016,9,30,7,15,492.0,42.0,2.2,15.0,129.5,31.7,22.24
2016,9,30,7,30,588.0,51.0,2.2,15.0,182.0,37.08,27.39
2016,9,30,7,45,645.0,57.5,2.25,15.5,238.0,68.25,35.95
2016,9,30,8,0,702.0,64.0,2.3,16.0,294.0,126.69,71.4
2016,9,30,8,15,739.5,69.0,2.1,16.5,349.5,184.05,116.26
2016,9,30,8,30,777.0,74.0,1.9,17.0,405.0,245.63,168.9
2016,9,30,8,45,803.0,77.5,1.7,18.0,458.0,306.34,221.79
2016,9,30,9,0,829.0,81.0,1.5,19.0,511.0,369.19,275.22
2016,9,30,9,15,847.5,83.5,1.5,19.5,559.0,429.82,326.24
2016,9,30,9,30,866.0,86.0,1.5,20.0,607.0,492.44,376.88
2016,9,30,9,45,879.0,89.0,1.5,20.5,649.0,551.0,422.62
2016,9,30,10,0,892.0,92.0,1.5,21.0,691.0,608.91,466.16
2016,9,30,10,15,901.5,93.5,1.45,21.0,726.0,662.26,505.49
2016,9,30,10,30,911.0,95.0,1.4,21.0,761.0,714.05,542.46
2016,9,30,10,45,917.0,96.5,1.35,21.5,788.5,761.52,572.72
2016,9,30,11,0,923.0,98.0,1.3,22.0,816.0,806.64,600.25
2016,9,30,11,15,927.5,99.0,1.25,22.0,835.5,847.5,625.62
2016,9,30,11,30,932.0,100.0,1.2,22.0,855.0,885.49,648.81
2016,9,30,11,45,936.0,99.5,1.15,22.5,866.0,918.45,667.21
2016,9,30,12,0,940.0,99.0,1.1,23.0,877.0,948.14,683.31
2016,9,30,12,15,940.0,99.0,1.1,23.0,879.0,971.26,697.36
2016,9,30,12,30,940.0,99.0,1.1,23.0,881.0,990.66,709.22
2016,9,30,12,45,939.0,98.0,1.15,23.5,874.0,1004.25,717.11
2016,9,30,13,0,938.0,97.0,1.2,24.0,867.0,1013.93,722.75
2016,9,30,13,15,934.5,96.5,1.2,24.0,851.5,1017.79,725.49
2016,9,30,13,30,931.0,96.0,1.2,24.0,836.0,1017.7,726.0
2016,9,30,13,45,925.5,94.5,1.3,24.5,812.0,1010.6,722.71
2016,9,30,14,0,920.0,93.0,1.4,25.0,788.0,999.62,717.12
2016,9,30,14,15,911.5,91.5,1.45,25.0,756.0,981.98,708.02
2016,9,30,14,30,903.0,90.0,1.5,25.0,724.0,960.73,696.74
2016,9,30,14,45,891.5,88.0,1.55,25.0,685.0,932.69,681.08
2016,9,30,15,0,880.0,86.0,1.6,25.0,646.0,901.5,663.33
2016,9,30,15,15,864.5,83.5,1.6,24.5,601.0,863.3,641.44
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,822.66,617.63
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,780.85,591.45
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,730.54,558.89
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,671.08,519.35
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,611.63,478.73
2016,9,30,16,45,700.5,61.0,1.3,23.0,291.0,542.67,427.32
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,475.81,375.03
2016,9,30,17,15,583.5,48.5,1.1,22.0,180.5,397.23,312.58
2016,9,30,17,30,511.0,41.0,1.0,21.0,126.0,321.69,249.49
2016,9,30,17,45,382.5,30.0,0.95,20.5,79.5,224.89,165.44
2016,9,30,18,0,254.0,19.0,0.9,20.0,33.0,131.91,2.82
2016,9,30,18,15,127.0,9.5,0.9,20.0,16.5,49.95,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,17.0,3.0,2.77,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.55,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,9.72,2.87
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,13.89,6.66
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,18.07,9.71
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,22.26,13.22
2016,10,1,8,15,0.0,67.0,0.5,19.5,67.0,62.33,46.65
2016,10,1,8,30,0.0,110.0,0.5,20.0,110.0,101.09,78.1
2016,10,1,8,45,65.5,169.0,0.5,20.5,202.5,171.24,131.98
2016,10,1,9,0,131.0,228.0,0.5,21.0,295.0,250.38,191.93
2016,10,1,9,15,132.0,250.0,0.65,21.5,323.5,281.07,215.28
2016,10,1,9,30,133.0,272.0,0.8,22.0,352.0,311.95,238.65
2016,10,1,9,45,92.0,279.5,0.95,23.0,336.5,306.58,233.86
2016,10,1,10,0,51.0,287.0,1.1,24.0,321.0,297.03,225.59
2016,10,1,10,15,100.0,319.5,1.1,24.0,390.5,362.9,274.86
2016,10,1,10,30,149.0,352.0,1.1,24.0,460.0,437.66,329.28
2016,10,1,10,45,154.5,366.5,1.1,24.5,482.5,465.76,348.07
2016,10,1,11,0,160.0,381.0,1.1,25.0,505.0,494.1,367.08
2016,10,1,11,15,525.5,244.0,1.05,25.0,665.5,673.93,500.06
2016,10,1,11,30,891.0,107.0,1.0,25.0,826.0,857.64,622.82
2016,10,1,11,45,697.5,212.0,1.0,25.5,779.5,835.31,604.42
2016,10,1,12,0,504.0,317.0,1.0,26.0,733.0,788.53,567.92
2016,10,1,12,15,330.5,366.0,0.95,26.0,639.0,686.88,497.06
2016,10,1,12,30,157.0,415.0,0.9,26.0,545.0,575.63,417.98
2016,10,1,12,45,223.5,403.0,0.9,26.0,586.5,631.98,459.35
2016,10,1,13,0,290.0,391.0,0.9,26.0,628.0,701.27,506.88
2016,10,1,13,15,336.0,370.5,0.9,26.0,640.0,729.36,526.47
2016,10,1,13,30,382.0,350.0,0.9,26.0,652.0,755.91,545.47
2016,10,1,13,45,627.0,226.0,0.95,26.5,704.5,878.3,631.55
2016,10,1,14,0,872.0,102.0,1.0,27.0,757.0,961.97,683.31
2016,10,1,14,15,605.5,204.0,1.1,26.5,650.0,828.39,601.1
2016,10,1,14,30,339.0,306.0,1.2,26.0,543.0,666.11,490.65
2016,10,1,14,45,243.0,300.0,1.3,26.0,465.0,553.18,413.86
2016,10,1,15,0,147.0,294.0,1.4,26.0,387.0,457.73,345.52
2016,10,1,15,15,87.5,253.5,1.45,26.0,308.0,344.08,262.61
2016,10,1,15,30,28.0,213.0,1.5,26.0,229.0,247.04,189.03
2016,10,1,15,45,63.5,206.5,1.55,26.0,237.5,270.46,209.16
2016,10,1,16,0,99.0,200.0,1.6,26.0,246.0,291.88,227.14
2016,10,1,16,15,93.0,176.5,1.55,25.5,216.0,259.23,202.82
2016,10,1,16,30,87.0,153.0,1.5,25.0,186.0,226.72,178.27
2016,10,1,16,45,79.0,129.0,1.45,24.5,155.0,192.47,151.64
2016,10,1,17,0,71.0,105.0,1.4,24.0,124.0,158.58,124.54
2016,10,1,17,15,56.0,81.5,1.25,23.0,94.0,121.92,94.47
2016,10,1,17,30,41.0,58.0,1.1,22.0,64.0,86.13,64.43
2016,10,1,17,45,20.5,36.5,1.0,21.0,39.5,51.46,34.34
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,13.93,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.15,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,2,6,45,131.0,19.0,0.6,16.5,33.0,15.01,0.0
2016,10,2,7,0,262.0,38.0,0.6,17.0,66.0,29.65,19.16
2016,10,2,7,15,357.0,52.0,0.55,17.5,115.0,39.65,28.89
2016,10,2,7,30,452.0,66.0,0.5,18.0,164.0,50.39,38.69
2016,10,2,7,45,513.0,76.5,0.5,18.5,218.0,79.45,48.17
2016,10,2,8,0,574.0,87.0,0.5,19.0,272.0,130.26,78.56
2016,10,2,8,15,617.5,94.5,0.6,20.0,326.0,183.12,118.35
2016,10,2,8,30,661.0,102.0,0.7,21.0,380.0,241.13,165.61
2016,10,2,8,45,690.0,108.5,0.8,22.0,431.5,298.82,213.95
2016,10,2,9,0,719.0,115.0,0.9,23.0,483.0,359.25,263.72
2016,10,2,9,15,741.5,119.5,1.0,23.5,530.5,417.57,311.28
2016,10,2,9,30,764.0,124.0,1.1,24.0,578.0,477.21,358.38
2016,10,2,9,45,778.5,128.5,1.2,24.5,619.5,533.67,401.72
2016,10,2,10,0,793.0,133.0,1.3,25.0,661.0,590.71,444.06
2016,10,2,10,15,805.0,136.0,1.35,25.0,696.0,643.08,482.5
2016,10,2,10,30,817.0,139.0,1.4,25.0,731.0,694.45,519.3
2016,10,2,10,45,824.0,142.0,1.45,25.5,758.0,740.98,550.88
2016,10,2,11,0,831.0,145.0,1.5,26.0,785.0,785.58,579.63
2016,10,2,11,15,836.5,146.5,1.55,26.0,804.5,825.32,605.44
2016,10,2,11,30,842.0,148.0,1.6,26.0,824.0,862.57,629.52
2016,10,2,11,45,880.5,128.0,1.65,26.5,843.0,897.81,650.94
2016,10,2,12,0,919.0,108.0,1.7,27.0,862.0,936.79,674.63
2016,10,2,12,15,919.5,108.0,1.7,27.0,864.0,959.81,688.72
2016,10,2,12,30,920.0,108.0,1.7,27.0,866.0,979.21,700.75
2016,10,2,12,45,919.0,107.0,1.75,27.5,859.0,992.43,708.28
2016,10,2,13,0,918.0,106.0,1.8,28.0,852.0,1001.83,713.58
2016,10,2,13,15,914.0,105.5,1.8,28.0,836.5,1005.02,715.94
2016,10,2,13,30,910.0,105.0,1.8,28.0,821.0,1004.33,716.1
2016,10,2,13,45,903.5,103.5,1.85,28.0,796.5,996.26,712.48
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,984.42,706.65
2016,10,2,14,15,888.0,100.5,1.9,28.0,740.0,966.51,696.51
2016,10,2,14,30,879.0,99.0,1.9,28.0,708.0,945.12,684.28
2016,10,2,14,45,859.0,100.0,1.95,28.0,667.5,913.21,665.83
2016,10,2,15,0,839.0,101.0,2.0,28.0,627.0,886.45,650.72
2016,10,2,15,15,821.0,98.0,2.0,27.5,582.0,846.37,627.37
2016,10,2,15,30,803.0,95.0,2.0,27.0,537.0,804.05,602.23
2016,10,2,15,45,778.5,91.0,2.0,27.0,486.5,753.37,569.71
2016,10,2,16,0,754.0,87.0,2.0,27.0,436.0,701.51,535.79
2016,10,2,16,15,720.0,82.0,1.85,26.5,382.5,644.38,497.35
2016,10,2,16,30,686.0,77.0,1.7,26.0,329.0,584.3,455.11
2016,10,2,16,45,635.5,70.5,1.55,26.0,274.0,512.72,401.01
2016,10,2,17,0,585.0,64.0,1.4,26.0,219.0,444.1,347.19
2016,10,2,17,15,506.5,54.5,1.3,25.0,165.5,360.29,280.93
2016,10,2,17,30,428.0,45.0,1.2,24.0,112.0,283.53,217.21
2016,10,2,17,45,297.0,31.0,1.1,23.0,68.5,187.58,133.53
2016,10,2,18,0,166.0,17.0,1.0,22.0,25.0,93.48,0.0
2016,10,2,18,15,83.0,8.5,1.0,21.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,118.5,19.0,0.5,17.5,31.5,15.03,0.0
2016,10,3,7,0,237.0,38.0,0.5,18.0,63.0,29.68,18.99
2016,10,3,7,15,333.5,52.0,0.6,18.5,111.0,39.68,28.75
2016,10,3,7,30,430.0,66.0,0.7,19.0,159.0,50.53,38.62
2016,10,3,7,45,492.0,76.5,0.8,20.0,211.5,78.73,47.82
2016,10,3,8,0,554.0,87.0,0.9,21.0,264.0,128.27,77.27
2016,10,3,8,15,597.5,94.5,1.15,22.0,317.0,179.83,116.01
2016,10,3,8,30,641.0,102.0,1.4,23.0,370.0,236.55,162.27
2016,10,3,8,45,679.0,105.0,1.65,24.0,422.0,292.44,209.17
2016,10,3,9,0,717.0,108.0,1.9,25.0,474.0,352.09,258.7
2016,10,3,9,15,739.0,112.5,1.95,25.0,520.5,409.96,306.84
2016,10,3,9,30,761.0,117.0,2.0,25.0,567.0,469.08,354.64
2016,10,3,9,45,777.5,120.5,2.05,25.5,608.5,526.52,399.07
2016,10,3,10,0,794.0,124.0,2.1,26.0,650.0,582.36,440.93
2016,10,3,10,15,806.0,126.5,2.15,26.5,684.5,634.14,478.63
2016,10,3,10,30,818.0,129.0,2.2,27.0,719.0,684.91,514.53
2016,10,3,10,45,829.5,129.0,2.3,27.5,746.5,731.56,547.03
2016,10,3,11,0,841.0,129.0,2.4,28.0,774.0,776.58,576.37
2016,10,3,11,15,588.0,249.0,2.45,28.0,705.5,728.24,539.26
2016,10,3,11,30,335.0,369.0,2.5,28.0,637.0,654.42,482.67
2016,10,3,11,45,315.5,380.0,2.55,28.5,635.0,663.36,488.01
2016,10,3,12,0,296.0,391.0,2.6,29.0,633.0,670.15,491.27
2016,10,3,12,15,572.0,265.0,2.65,29.0,734.0,812.52,596.03
2016,10,3,12,30,848.0,139.0,2.7,29.0,835.0,951.11,689.21
2016,10,3,12,45,848.0,137.5,2.75,29.0,828.5,964.34,697.1
2016,10,3,13,0,848.0,136.0,2.8,29.0,822.0,973.97,703.93
2016,10,3,13,15,844.0,135.0,2.8,29.0,806.5,976.66,706.05
2016,10,3,13,30,840.0,134.0,2.8,29.0,791.0,975.66,706.0
2016,10,3,13,45,834.0,131.5,2.85,29.0,767.5,967.4,701.86
2016,10,3,14,0,828.0,129.0,2.9,29.0,744.0,955.55,695.57
2016,10,3,14,15,817.5,127.0,2.9,29.0,712.5,936.48,684.29
2016,10,3,14,30,807.0,125.0,2.9,29.0,681.0,914.14,670.99
2016,10,3,14,45,792.0,122.5,2.95,29.0,642.5,884.0,652.89
2016,10,3,15,0,777.0,120.0,3.0,29.0,604.0,851.13,632.9
2016,10,3,15,15,757.5,116.0,2.95,29.0,559.5,814.62,609.68
2016,10,3,15,30,738.0,112.0,2.9,29.0,515.0,771.85,581.98
2016,10,3,15,45,710.5,107.5,2.9,29.0,465.5,720.44,548.15
2016,10,3,16,0,683.0,103.0,2.9,29.0,416.0,668.31,513.22
2016,10,3,16,15,646.0,97.0,2.65,28.5,364.0,607.14,470.62
2016,10,3,16,30,609.0,91.0,2.4,28.0,312.0,546.82,426.51
2016,10,3,16,45,556.0,82.5,2.2,27.5,258.5,474.68,372.17
2016,10,3,17,0,503.0,74.0,2.0,27.0,205.0,405.77,318.26
2016,10,3,17,15,424.0,62.0,1.8,26.0,154.0,322.91,251.97
2016,10,3,17,30,345.0,50.0,1.6,25.0,103.0,247.16,188.83
2016,10,3,17,45,226.0,33.0,1.45,24.0,62.0,158.69,110.53
2016,10,3,18,0,107.0,16.0,1.3,23.0,21.0,54.75,0.0
2016,10,3,18,15,53.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,4,6,45,72.5,20.0,2.45,21.5,27.5,16.63,0.0
2016,10,4,7,0,145.0,40.0,2.7,22.0,55.0,32.44,20.65
2016,10,4,7,15,236.5,58.0,2.85,22.0,100.5,44.41,32.23
2016,10,4,7,30,328.0,76.0,3.0,22.0,146.0,56.93,43.56
2016,10,4,7,45,185.0,98.5,3.15,22.5,140.5,85.76,60.72
2016,10,4,8,0,42.0,121.0,3.3,23.0,135.0,109.01,82.44
2016,10,4,8,15,116.5,147.0,3.45,23.5,194.0,146.06,108.91
2016,10,4,8,30,191.0,173.0,3.6,24.0,253.0,195.23,145.73
2016,10,4,8,45,95.5,141.0,3.8,24.5,181.0,155.28,117.5
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,101.07,76.19
2016,10,4,9,15,129.0,185.0,4.05,25.0,261.0,223.23,171.61
2016,10,4,9,30,258.0,261.0,4.1,25.0,413.0,362.13,278.42
2016,10,4,9,45,136.0,244.0,4.15,25.5,325.0,299.3,230.09
2016,10,4,10,0,14.0,227.0,4.2,26.0,237.0,219.08,166.97
2016,10,4,10,15,136.5,282.5,4.15,26.0,380.5,354.67,272.09
2016,10,4,10,30,259.0,338.0,4.1,26.0,524.0,503.05,383.4
2016,10,4,10,45,231.5,356.0,4.1,26.5,527.5,511.48,387.65
2016,10,4,11,0,204.0,374.0,4.1,27.0,531.0,521.25,393.15
2016,10,4,11,15,488.0,268.0,4.05,27.0,653.5,667.17,504.9
2016,10,4,11,30,772.0,162.0,4.0,27.0,776.0,817.05,614.06
2016,10,4,11,45,456.5,284.0,4.0,27.0,648.5,695.83,522.81
2016,10,4,12,0,141.0,406.0,4.0,27.0,521.0,538.66,402.55
2016,10,4,12,15,484.5,270.0,3.95,27.0,665.5,737.52,554.63
2016,10,4,12,30,828.0,134.0,3.9,27.0,810.0,926.06,686.73
2016,10,4,12,45,825.5,133.5,3.85,27.5,803.0,937.57,691.59
2016,10,4,13,0,823.0,133.0,3.8,28.0,796.0,945.54,695.46
2016,10,4,13,15,818.5,132.0,3.7,28.0,780.5,947.48,696.56
2016,10,4,13,30,814.0,131.0,3.6,28.0,765.0,945.84,695.47
2016,10,4,13,45,809.5,128.0,3.5,28.0,742.5,938.42,690.7
2016,10,4,14,0,805.0,125.0,3.4,28.0,720.0,927.5,683.79
2016,10,4,14,15,795.0,123.0,3.3,28.0,689.0,909.07,672.03
2016,10,4,14,30,785.0,121.0,3.2,28.0,658.0,887.46,658.29
2016,10,4,14,45,770.5,118.0,3.1,28.5,620.5,857.58,637.78
2016,10,4,15,0,756.0,115.0,3.0,29.0,583.0,825.05,615.59
2016,10,4,15,15,736.5,111.5,2.9,29.0,539.5,789.35,592.45
2016,10,4,15,30,717.0,108.0,2.8,29.0,496.0,747.82,565.13
2016,10,4,15,45,692.0,103.0,2.75,29.0,448.0,698.55,532.34
2016,10,4,16,0,667.0,98.0,2.7,29.0,400.0,648.48,498.47
2016,10,4,16,15,629.5,92.0,2.4,28.5,349.0,587.71,455.75
2016,10,4,16,30,592.0,86.0,2.1,28.0,298.0,527.93,411.67
2016,10,4,16,45,538.5,78.0,1.85,28.0,245.5,457.06,357.24
2016,10,4,17,0,485.0,70.0,1.6,28.0,193.0,389.57,303.68
2016,10,4,17,15,402.0,58.5,1.45,27.0,143.5,306.39,237.48
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,230.17,174.37
2016,10,4,17,45,197.0,31.0,1.2,25.5,55.5,143.58,96.8
2016,10,4,18,0,75.0,15.0,1.1,25.0,17.0,41.8,0.0
2016,10,4,18,15,37.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,94.5,19.0,1.95,21.5,28.5,15.09,0.0
2016,10,5,7,0,189.0,38.0,2.2,22.0,57.0,29.76,18.34
2016,10,5,7,15,288.5,53.0,2.35,22.5,103.0,40.55,28.85
2016,10,5,7,30,388.0,68.0,2.5,23.0,149.0,50.87,38.18
2016,10,5,7,45,462.0,77.0,2.7,24.0,202.0,78.21,47.4
2016,10,5,8,0,536.0,86.0,2.9,25.0,255.0,125.67,74.93
2016,10,5,8,15,581.0,93.5,2.9,25.5,307.0,176.27,112.79
2016,10,5,8,30,626.0,101.0,2.9,26.0,359.0,232.22,158.36
2016,10,5,8,45,343.0,156.0,2.9,26.5,300.0,239.15,175.6
2016,10,5,9,0,60.0,211.0,2.9,27.0,241.0,211.68,161.08
2016,10,5,9,15,406.0,162.5,2.85,27.5,397.5,317.41,239.21
2016,10,5,9,30,752.0,114.0,2.8,28.0,554.0,461.63,347.48
2016,10,5,9,45,488.0,209.5,2.75,28.5,503.0,455.17,343.2
2016,10,5,10,0,224.0,305.0,2.7,29.0,452.0,416.01,312.42
2016,10,5,10,15,518.5,214.0,2.65,29.5,578.0,535.52,402.79
2016,10,5,10,30,813.0,123.0,2.6,30.0,704.0,674.63,504.28
2016,10,5,10,45,823.0,124.0,2.55,30.5,731.0,720.75,534.88
2016,10,5,11,0,833.0,125.0,2.5,31.0,758.0,765.15,562.75
2016,10,5,11,15,838.0,126.0,2.45,31.0,776.5,803.61,587.25
2016,10,5,11,30,843.0,127.0,2.4,31.0,795.0,839.51,609.86
2016,10,5,11,45,858.0,120.5,2.4,31.5,807.5,868.05,626.63
2016,10,5,12,0,873.0,114.0,2.4,32.0,820.0,898.98,644.89
2016,10,5,12,15,873.0,114.0,2.4,32.0,821.5,920.31,658.2
2016,10,5,12,30,873.0,114.0,2.4,32.0,823.0,938.19,669.46
2016,10,5,12,45,872.0,113.0,2.4,32.5,816.0,950.53,675.94
2016,10,5,13,0,871.0,112.0,2.4,33.0,809.0,959.24,680.28
2016,10,5,13,15,866.5,111.0,2.4,33.0,793.5,960.95,681.73
2016,10,5,13,30,862.0,110.0,2.4,33.0,778.0,958.96,681.07
2016,10,5,13,45,856.0,108.5,2.45,33.0,754.5,951.32,677.48
2016,10,5,14,0,850.0,107.0,2.5,33.0,731.0,940.12,671.77
2016,10,5,14,15,840.5,105.0,2.55,33.0,699.5,921.55,661.47
2016,10,5,14,30,831.0,103.0,2.6,33.0,668.0,907.75,654.35
2016,10,5,14,45,818.5,100.0,2.65,33.0,630.0,878.75,637.34
2016,10,5,15,0,806.0,97.0,2.7,33.0,592.0,846.88,618.46
2016,10,5,15,15,787.5,94.0,2.7,32.5,548.0,807.19,595.08
2016,10,5,15,30,769.0,91.0,2.7,32.0,504.0,765.45,569.97
2016,10,5,15,45,744.5,87.0,2.75,32.0,455.5,715.97,538.17
2016,10,5,16,0,720.0,83.0,2.8,32.0,407.0,665.46,505.0
2016,10,5,16,15,684.5,78.0,2.6,31.5,354.5,608.66,466.47
2016,10,5,16,30,649.0,73.0,2.4,31.0,302.0,549.33,424.13
2016,10,5,16,45,597.5,66.5,2.2,30.5,249.0,479.22,371.63
2016,10,5,17,0,546.0,60.0,2.0,30.0,196.0,412.32,319.45
2016,10,5,17,15,462.0,50.5,1.85,29.0,145.5,328.29,252.68
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,252.08,189.31
2016,10,5,17,45,240.5,27.0,1.55,27.0,55.5,157.17,102.52
2016,10,5,18,0,103.0,13.0,1.4,26.0,16.0,49.91,0.0
2016,10,5,18,15,51.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,105.0,18.0,1.7,22.5,28.0,14.3,0.0
2016,10,6,7,0,210.0,36.0,1.9,23.0,56.0,28.19,16.84
2016,10,6,7,15,313.0,49.5,2.05,23.5,103.0,37.86,26.42
2016,10,6,7,30,416.0,63.0,2.2,24.0,150.0,48.28,35.78
2016,10,6,7,45,506.5,68.0,2.4,24.5,204.5,72.02,41.2
2016,10,6,8,0,597.0,73.0,2.6,25.0,259.0,120.55,68.3
2016,10,6,8,15,640.0,78.5,2.6,25.5,312.0,172.84,107.59
2016,10,6,8,30,683.0,84.0,2.6,26.0,365.0,230.06,154.61
2016,10,6,8,45,447.0,150.5,2.65,26.5,344.0,263.99,192.04
2016,10,6,9,0,211.0,217.0,2.7,27.0,323.0,269.64,203.14
2016,10,6,9,15,153.5,239.5,2.7,27.5,320.5,281.37,213.22
2016,10,6,9,30,96.0,262.0,2.7,28.0,318.0,285.58,216.4
2016,10,6,9,45,163.0,282.5,2.7,28.5,385.5,348.56,263.41
2016,10,6,10,0,230.0,303.0,2.7,29.0,453.0,417.7,314.25
2016,10,6,10,15,236.0,316.0,2.7,29.5,477.0,448.39,335.87
2016,10,6,10,30,242.0,329.0,2.7,30.0,501.0,479.17,357.33
2016,10,6,10,45,243.5,346.5,2.7,30.5,525.5,511.09,379.1
2016,10,6,11,0,245.0,364.0,2.7,31.0,550.0,542.71,400.27
2016,10,6,11,15,126.0,281.5,2.75,31.0,377.5,379.06,281.97
2016,10,6,11,30,7.0,199.0,2.8,31.0,205.0,193.29,142.42
2016,10,6,11,45,215.0,269.0,2.85,31.5,442.5,463.61,346.32
2016,10,6,12,0,423.0,339.0,2.9,32.0,680.0,737.16,537.11
2016,10,6,12,15,353.0,364.0,2.9,32.0,649.0,704.8,511.8
2016,10,6,12,30,283.0,389.0,2.9,32.0,618.0,676.94,491.21
2016,10,6,12,45,253.0,391.0,2.95,32.0,594.5,659.11,478.87
2016,10,6,13,0,223.0,393.0,3.0,32.0,571.0,626.86,456.74
2016,10,6,13,15,258.5,378.0,2.95,32.0,580.5,662.36,482.39
2016,10,6,13,30,294.0,363.0,2.9,32.0,590.0,684.12,498.41
2016,10,6,13,45,593.0,225.5,2.9,32.5,664.5,839.93,611.35
2016,10,6,14,0,892.0,88.0,2.9,33.0,739.0,956.74,686.84
2016,10,6,14,15,883.0,86.5,2.9,32.5,707.5,938.53,676.6
2016,10,6,14,30,874.0,85.0,2.9,32.0,676.0,916.88,665.31
2016,10,6,14,45,481.0,180.0,2.9,32.0,502.5,659.98,491.95
2016,10,6,15,0,88.0,275.0,2.9,32.0,329.0,370.05,276.58
2016,10,6,15,15,437.5,180.5,2.9,32.0,417.0,602.6,456.01
2016,10,6,15,30,787.0,86.0,2.9,32.0,505.0,772.61,577.67
2016,10,6,15,45,760.5,83.0,2.9,32.0,455.5,722.17,543.34
2016,10,6,16,0,734.0,80.0,2.9,32.0,406.0,670.8,509.32
2016,10,6,16,15,698.0,75.0,2.65,31.5,353.5,609.67,467.48
2016,10,6,16,30,662.0,70.0,2.4,31.0,301.0,552.78,426.8
2016,10,6,16,45,605.5,64.0,2.2,30.5,247.5,479.71,371.96
2016,10,6,17,0,549.0,58.0,2.0,30.0,194.0,410.32,317.76
2016,10,6,17,15,463.0,49.0,1.85,29.0,143.0,325.94,250.54
2016,10,6,17,30,377.0,40.0,1.7,28.0,92.0,249.58,186.78
2016,10,6,17,45,232.0,26.0,1.55,27.0,53.0,150.38,93.97
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,42.92,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,15.25,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,25.93,14.92
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,33.76,22.97
2016,10,7,7,30,461.0,55.0,0.9,24.0,150.0,41.22,29.76
2016,10,7,7,45,546.0,59.0,1.1,24.5,204.5,65.83,35.22
2016,10,7,8,0,631.0,63.0,1.3,25.0,259.0,115.42,62.69
2016,10,7,8,15,671.5,68.0,1.55,25.5,311.0,168.86,102.89
2016,10,7,8,30,712.0,73.0,1.8,26.0,363.0,229.26,152.61
2016,10,7,8,45,382.5,138.5,2.05,26.5,297.0,234.74,170.8
2016,10,7,9,0,53.0,204.0,2.3,27.0,231.0,203.3,154.54
2016,10,7,9,15,53.5,224.5,2.5,27.0,253.5,226.98,172.9
2016,10,7,9,30,54.0,245.0,2.7,27.0,276.0,250.86,191.08
2016,10,7,9,45,91.5,275.0,2.95,27.5,332.5,302.89,230.2
2016,10,7,10,0,129.0,305.0,3.2,28.0,389.0,361.75,273.99
2016,10,7,10,15,134.5,318.0,3.4,28.0,409.5,387.14,292.81
2016,10,7,10,30,140.0,331.0,3.6,28.0,430.0,412.84,311.85
2016,10,7,10,45,91.5,326.5,3.8,28.5,392.0,378.21,284.83
2016,10,7,11,0,43.0,322.0,4.0,29.0,354.0,343.09,257.21
2016,10,7,11,15,41.5,327.5,4.2,29.0,359.0,350.97,263.02
2016,10,7,11,30,40.0,333.0,4.4,29.0,364.0,358.66,268.59
2016,10,7,11,45,44.5,344.0,4.6,29.0,379.0,376.93,282.22
2016,10,7,12,0,49.0,355.0,4.8,29.0,394.0,395.52,296.1
2016,10,7,12,15,429.5,249.5,4.95,28.5,595.0,665.02,504.09
2016,10,7,12,30,810.0,144.0,5.1,28.0,796.0,916.64,685.25
2016,10,7,12,45,798.0,149.0,5.25,28.0,786.5,924.72,690.41
2016,10,7,13,0,786.0,154.0,5.4,28.0,777.0,929.18,694.67
2016,10,7,13,15,494.5,264.5,5.45,27.5,654.0,777.42,587.44
2016,10,7,13,30,203.0,375.0,5.5,27.0,531.0,596.48,451.39
2016,10,7,13,45,188.5,363.5,5.55,27.0,504.5,572.59,435.03
2016,10,7,14,0,174.0,352.0,5.6,27.0,478.0,547.89,417.43
2016,10,7,14,15,101.5,308.0,5.55,26.5,381.0,416.66,319.76
2016,10,7,14,30,29.0,264.0,5.5,26.0,284.0,300.72,230.81
2016,10,7,14,45,42.5,261.5,5.5,26.0,288.5,312.07,240.76
2016,10,7,15,0,56.0,259.0,5.5,26.0,293.0,323.14,250.31
2016,10,7,15,15,94.0,247.0,5.4,25.5,299.0,343.6,268.52
2016,10,7,15,30,132.0,235.0,5.3,25.0,305.0,374.72,294.79
2016,10,7,15,45,69.5,193.0,5.25,25.0,229.5,260.85,205.27
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,154.67,119.83
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,133.23,103.16
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,112.05,86.34
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,91.6,69.88
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,70.97,52.94
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,51.27,36.43
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,31.1,19.37
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,17.17,5.64
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.81,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.0,3.5,14.5,28.0,15.25,0.0
2016,10,8,7,0,253.0,32.0,3.6,15.0,56.0,26.08,15.4
2016,10,8,7,15,356.5,45.0,3.65,15.5,103.5,35.33,25.1
2016,10,8,7,30,460.0,58.0,3.7,16.0,151.0,44.09,33.3
2016,10,8,7,45,525.5,66.5,3.75,16.5,203.5,71.55,41.85
2016,10,8,8,0,591.0,75.0,3.8,17.0,256.0,121.69,71.86
2016,10,8,8,15,634.5,81.0,3.7,17.5,309.0,174.05,112.45
2016,10,8,8,30,678.0,87.0,3.6,18.0,362.0,231.41,161.13
2016,10,8,8,45,468.0,147.5,3.55,19.0,349.0,267.47,200.45
2016,10,8,9,0,258.0,208.0,3.5,20.0,336.0,278.34,215.39
2016,10,8,9,15,258.0,231.5,3.4,20.5,369.5,317.79,247.28
2016,10,8,9,30,258.0,255.0,3.3,21.0,403.0,357.19,278.2
2016,10,8,9,45,202.5,279.0,3.25,21.5,400.5,366.13,284.84
2016,10,8,10,0,147.0,303.0,3.2,22.0,398.0,370.35,287.09
2016,10,8,10,15,148.5,319.0,3.15,22.5,419.5,396.94,306.51
2016,10,8,10,30,150.0,335.0,3.1,23.0,441.0,423.5,325.49
2016,10,8,10,45,506.0,224.5,3.1,23.5,601.0,590.37,455.08
2016,10,8,11,0,862.0,114.0,3.1,24.0,761.0,770.23,586.74
2016,10,8,11,15,867.5,115.5,3.0,24.5,780.0,809.61,610.47
2016,10,8,11,30,873.0,117.0,2.9,25.0,799.0,846.39,633.04
2016,10,8,11,45,877.5,116.5,2.85,25.5,809.5,877.48,651.8
2016,10,8,12,0,882.0,116.0,2.8,26.0,820.0,905.54,668.4
2016,10,8,12,15,882.5,116.0,2.8,26.0,821.5,927.31,682.5
2016,10,8,12,30,883.0,116.0,2.8,26.0,823.0,945.62,694.42
2016,10,8,12,45,883.0,114.5,2.8,26.5,816.0,958.31,701.4
2016,10,8,13,0,883.0,113.0,2.8,27.0,809.0,967.35,706.14
2016,10,8,13,15,878.5,112.0,2.8,27.0,793.0,968.94,707.6
2016,10,8,13,30,874.0,111.0,2.8,27.0,777.0,966.81,706.84
2016,10,8,13,45,869.5,108.5,2.85,27.5,753.5,959.31,701.78
2016,10,8,14,0,865.0,106.0,2.9,28.0,730.0,948.15,694.52
2016,10,8,14,15,855.0,104.5,2.9,28.0,698.0,929.41,683.4
2016,10,8,14,30,845.0,103.0,2.9,28.0,666.0,915.39,675.57
2016,10,8,14,45,828.5,101.5,2.9,28.0,627.0,884.22,656.3
2016,10,8,15,0,812.0,100.0,2.9,28.0,588.0,850.32,635.25
2016,10,8,15,15,792.5,97.0,2.9,27.5,543.0,809.61,610.6
2016,10,8,15,30,773.0,94.0,2.9,27.0,498.0,766.89,584.16
2016,10,8,15,45,752.0,88.0,2.9,27.0,449.5,717.74,551.55
2016,10,8,16,0,731.0,82.0,2.9,27.0,401.0,667.31,517.41
2016,10,8,16,15,694.0,77.0,2.7,26.5,348.0,609.35,477.1
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,548.84,432.57
2016,10,8,16,45,606.5,64.5,2.3,25.5,242.0,478.11,378.2
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,410.51,323.99
2016,10,8,17,15,468.0,47.5,1.95,24.0,138.0,324.59,253.82
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,246.96,187.11
2016,10,8,17,45,235.0,24.0,1.65,22.0,49.0,145.39,80.56
2016,10,8,18,0,90.0,10.0,1.5,21.0,11.0,41.69,0.0
2016,10,8,18,15,45.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,9,6,45,191.5,13.5,2.0,13.5,30.5,12.87,0.0
2016,10,9,7,0,383.0,27.0,2.2,14.0,61.0,21.47,11.58
2016,10,9,7,15,490.0,36.0,2.25,14.5,112.5,27.38,18.27
2016,10,9,7,30,597.0,45.0,2.3,15.0,164.0,36.14,26.42
2016,10,9,7,45,658.0,51.0,2.4,15.5,219.5,66.47,34.49
2016,10,9,8,0,719.0,57.0,2.5,16.0,275.0,121.94,66.91
2016,10,9,8,15,686.5,71.0,2.6,17.0,311.5,173.78,110.06
2016,10,9,8,30,654.0,85.0,2.7,18.0,348.0,223.99,155.7
2016,10,9,8,45,558.5,126.0,2.85,19.0,371.5,276.17,204.67
2016,10,9,9,0,463.0,167.0,3.0,20.0,395.0,314.32,239.96
2016,10,9,9,15,439.5,192.5,2.9,20.5,426.0,358.07,276.59
2016,10,9,9,30,416.0,218.0,2.8,21.0,457.0,398.76,309.3
2016,10,9,9,45,665.5,150.0,2.75,21.5,563.5,493.35,382.87
2016,10,9,10,0,915.0,82.0,2.7,22.0,670.0,607.54,470.18
2016,10,9,10,15,925.0,83.5,2.7,22.5,705.0,661.54,510.09
2016,10,9,10,30,935.0,85.0,2.7,23.0,740.0,713.94,547.92
2016,10,9,10,45,942.0,86.0,2.7,23.5,767.5,761.84,579.88
2016,10,9,11,0,949.0,87.0,2.7,24.0,795.0,807.37,609.19
2016,10,9,11,15,953.5,88.0,2.7,24.0,814.0,848.34,636.22
2016,10,9,11,30,958.0,89.0,2.7,24.0,833.0,886.33,661.07
2016,10,9,11,45,956.5,91.5,2.75,24.5,843.0,917.64,680.39
2016,10,9,12,0,955.0,94.0,2.8,25.0,853.0,945.33,697.3
2016,10,9,12,15,955.5,94.0,2.85,25.0,854.0,968.43,712.59
2016,10,9,12,30,956.0,94.0,2.9,25.0,855.0,987.78,725.55
