Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,12,45,954.0,93.5,2.95,25.0,847.5,1000.4,734.26
2016,10,9,13,0,952.0,93.0,3.0,25.0,840.0,1009.06,740.59
2016,10,9,13,15,948.5,92.5,3.05,25.0,823.5,1012.31,743.58
2016,10,9,13,30,945.0,92.0,3.1,25.0,807.0,1011.56,744.17
2016,10,9,13,45,704.0,183.5,3.15,25.0,707.0,897.46,669.4
2016,10,9,14,0,463.0,275.0,3.2,25.0,607.0,762.09,573.85
2016,10,9,14,15,687.0,181.5,3.2,24.5,649.5,871.09,657.11
2016,10,9,14,30,911.0,88.0,3.2,24.0,692.0,948.79,711.75
2016,10,9,14,45,738.5,134.0,3.2,24.0,605.0,843.58,640.63
2016,10,9,15,0,566.0,180.0,3.2,24.0,518.0,722.65,557.02
2016,10,9,15,15,707.0,130.0,3.05,23.5,519.0,778.02,600.0
2016,10,9,15,30,848.0,80.0,2.9,23.0,520.0,809.93,624.3
2016,10,9,15,45,821.0,77.5,2.75,23.0,468.5,757.76,588.05
2016,10,9,16,0,794.0,75.0,2.6,23.0,417.0,704.54,551.14
2016,10,9,16,15,758.0,70.5,2.3,22.5,362.5,641.82,506.72
2016,10,9,16,30,722.0,66.0,2.0,22.0,308.0,579.58,460.79
2016,10,9,16,45,664.5,60.0,1.75,21.5,251.5,507.0,404.21
2016,10,9,17,0,607.0,54.0,1.5,21.0,195.0,434.65,345.57
2016,10,9,17,15,515.0,45.0,1.5,20.0,142.0,344.94,272.19
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,263.93,201.66
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,126.84,62.52
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,160.0,14.0,0.85,13.5,28.5,13.34,0.0
2016,10,10,7,0,320.0,28.0,0.8,14.0,57.0,22.5,12.2
2016,10,10,7,15,429.0,39.5,0.8,14.5,107.0,30.58,21.07
2016,10,10,7,30,538.0,51.0,0.8,15.0,157.0,38.25,28.31
2016,10,10,7,45,603.0,58.5,0.8,15.5,212.5,67.61,36.9
2016,10,10,8,0,668.0,66.0,0.8,16.0,268.0,121.62,68.65
2016,10,10,8,15,711.0,72.0,0.75,17.0,323.5,178.58,112.3
2016,10,10,8,30,754.0,78.0,0.7,18.0,379.0,242.94,165.74
2016,10,10,8,45,783.5,82.0,0.65,19.0,431.5,303.21,217.06
2016,10,10,9,0,813.0,86.0,0.6,20.0,484.0,366.04,269.31
2016,10,10,9,15,834.0,89.5,0.7,21.0,532.5,427.13,319.34
2016,10,10,9,30,855.0,93.0,0.8,22.0,581.0,489.11,368.19
2016,10,10,9,45,870.0,96.0,0.9,23.0,623.0,548.06,413.03
2016,10,10,10,0,885.0,99.0,1.0,24.0,665.0,606.25,455.65
2016,10,10,10,15,896.0,101.0,1.0,24.0,700.5,659.99,494.66
2016,10,10,10,30,907.0,103.0,1.0,24.0,736.0,712.31,531.53
2016,10,10,10,45,915.0,104.5,1.0,24.5,763.5,760.31,562.63
2016,10,10,11,0,923.0,106.0,1.0,25.0,791.0,806.11,590.52
2016,10,10,11,15,928.0,107.0,1.0,25.0,810.0,846.61,615.74
2016,10,10,11,30,933.0,108.0,1.0,25.0,829.0,884.26,638.95
2016,10,10,11,45,939.0,106.5,1.05,25.5,840.5,917.13,658.53
2016,10,10,12,0,945.0,105.0,1.1,26.0,852.0,946.78,676.06
2016,10,10,12,15,945.0,105.0,1.1,26.0,853.0,969.25,689.6
2016,10,10,12,30,945.0,105.0,1.1,26.0,854.0,987.99,700.97
2016,10,10,12,45,943.0,104.5,1.15,26.5,846.0,1000.51,708.16
2016,10,10,13,0,941.0,104.0,1.2,27.0,838.0,1009.1,713.13
2016,10,10,13,15,936.5,103.5,1.2,27.0,821.0,1011.39,714.93
2016,10,10,13,30,932.0,103.0,1.2,27.0,804.0,1009.72,714.54
2016,10,10,13,45,925.0,101.5,1.3,27.5,779.0,1000.65,710.09
2016,10,10,14,0,918.0,100.0,1.4,28.0,754.0,987.74,703.38
2016,10,10,14,15,908.0,98.0,1.4,28.0,720.5,967.73,692.17
2016,10,10,14,30,898.0,96.0,1.4,28.0,687.0,944.22,678.89
2016,10,10,14,45,886.5,93.0,1.45,28.0,647.0,914.85,662.59
2016,10,10,15,0,875.0,90.0,1.5,28.0,607.0,889.86,649.06
2016,10,10,15,15,856.0,87.0,1.55,27.5,560.5,847.93,625.44
2016,10,10,15,30,837.0,84.0,1.6,27.0,514.0,803.76,599.94
2016,10,10,15,45,812.0,80.0,1.7,27.0,463.0,751.73,567.68
2016,10,10,16,0,787.0,76.0,1.8,27.0,412.0,698.54,533.66
2016,10,10,16,15,750.0,71.5,1.6,26.0,357.0,635.45,491.36
2016,10,10,16,30,713.0,67.0,1.4,25.0,302.0,572.92,447.19
2016,10,10,16,45,657.0,60.5,1.25,24.5,246.5,501.43,392.82
2016,10,10,17,0,601.0,54.0,1.1,24.0,191.0,429.8,336.01
2016,10,10,17,15,508.5,44.5,1.1,23.0,138.0,339.77,263.59
2016,10,10,17,30,416.0,35.0,1.1,22.0,85.0,258.58,193.69
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.5,123.2,49.15
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,155.0,14.0,0.95,14.5,27.5,13.34,0.0
2016,10,11,7,0,310.0,28.0,0.9,15.0,55.0,22.63,11.95
2016,10,11,7,15,420.5,39.0,1.0,16.0,104.5,30.24,20.58
2016,10,11,7,30,531.0,50.0,1.1,17.0,154.0,37.49,27.36
2016,10,11,7,45,595.0,57.5,1.25,18.0,208.0,66.36,35.75
2016,10,11,8,0,659.0,65.0,1.4,19.0,262.0,119.7,66.74
2016,10,11,8,15,701.5,70.5,1.4,20.0,316.5,175.5,109.22
2016,10,11,8,30,744.0,76.0,1.4,21.0,371.0,238.54,161.51
2016,10,11,8,45,774.0,80.0,1.45,22.0,423.0,298.27,212.6
2016,10,11,9,0,804.0,84.0,1.5,23.0,475.0,360.61,265.03
2016,10,11,9,15,824.5,87.5,1.55,23.5,522.5,420.88,315.15
2016,10,11,9,30,845.0,91.0,1.6,24.0,570.0,481.99,364.24
2016,10,11,9,45,861.0,93.0,1.7,25.0,611.5,539.83,408.69
2016,10,11,10,0,877.0,95.0,1.8,26.0,653.0,597.07,451.06
2016,10,11,10,15,888.0,97.0,1.8,26.5,688.0,650.29,489.47
2016,10,11,10,30,899.0,99.0,1.8,27.0,723.0,702.1,525.64
2016,10,11,10,45,907.0,100.0,1.8,27.5,750.0,749.12,556.63
2016,10,11,11,0,915.0,101.0,1.8,28.0,777.0,793.96,584.49
2016,10,11,11,15,919.5,102.0,1.85,28.0,796.0,833.64,610.22
2016,10,11,11,30,924.0,103.0,1.9,28.0,815.0,870.45,633.98
2016,10,11,11,45,929.0,102.0,2.0,28.5,825.5,902.57,653.84
2016,10,11,12,0,934.0,101.0,2.1,29.0,836.0,931.46,671.6
2016,10,11,12,15,934.5,101.0,2.1,29.0,837.0,954.01,685.66
2016,10,11,12,30,935.0,101.0,2.1,29.0,838.0,972.89,697.5
2016,10,11,12,45,933.5,100.5,2.15,29.5,830.5,985.61,704.71
2016,10,11,13,0,932.0,100.0,2.2,30.0,823.0,994.47,709.66
2016,10,11,13,15,928.0,99.0,2.25,30.0,806.5,996.51,711.91
2016,10,11,13,30,924.0,98.0,2.3,30.0,790.0,994.63,711.9
2016,10,11,13,45,918.5,96.0,2.35,30.5,765.0,986.31,706.56
2016,10,11,14,0,913.0,94.0,2.4,31.0,740.0,974.17,698.99
2016,10,11,14,15,903.0,92.5,2.4,30.5,707.5,954.7,689.2
2016,10,11,14,30,893.0,91.0,2.4,30.0,675.0,931.76,677.24
2016,10,11,14,45,876.5,90.0,2.4,30.0,634.5,900.3,658.37
2016,10,11,15,0,860.0,89.0,2.4,30.0,594.0,873.49,642.57
2016,10,11,15,15,841.0,86.5,2.35,29.5,548.5,832.57,618.06
2016,10,11,15,30,822.0,84.0,2.3,29.0,503.0,789.47,591.81
2016,10,11,15,45,797.0,80.0,2.3,29.0,452.0,737.99,558.46
2016,10,11,16,0,772.0,76.0,2.3,29.0,401.0,685.4,523.64
2016,10,11,16,15,734.5,71.0,2.0,28.0,347.5,622.04,480.54
2016,10,11,16,30,697.0,66.0,1.7,27.0,294.0,559.35,435.55
2016,10,11,16,45,642.0,59.5,1.45,26.5,239.0,489.37,381.77
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,419.21,325.68
2016,10,11,17,15,493.0,43.5,1.2,25.0,132.0,329.41,253.57
2016,10,11,17,30,399.0,34.0,1.2,24.0,80.0,248.68,183.87
2016,10,11,17,45,199.5,17.0,1.25,23.0,40.0,117.59,32.49
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,116.0,15.5,1.8,18.0,25.0,14.77,0.0
2016,10,12,7,0,232.0,31.0,2.0,19.0,50.0,24.42,12.67
2016,10,12,7,15,343.5,44.0,2.2,19.5,97.5,35.04,24.25
2016,10,12,7,30,455.0,57.0,2.4,20.0,145.0,43.88,32.46
2016,10,12,7,45,533.0,64.5,2.6,21.0,199.0,70.02,39.88
2016,10,12,8,0,611.0,72.0,2.8,22.0,253.0,120.81,68.94
2016,10,12,8,15,655.5,78.0,2.9,22.5,306.5,174.36,109.52
2016,10,12,8,30,700.0,84.0,3.0,23.0,360.0,232.99,158.26
2016,10,12,8,45,738.5,86.0,3.2,24.0,412.0,291.0,207.8
2016,10,12,9,0,777.0,88.0,3.4,25.0,464.0,354.58,261.38
2016,10,12,9,15,798.0,91.5,3.45,25.5,510.5,413.45,310.9
2016,10,12,9,30,819.0,95.0,3.5,26.0,557.0,473.26,359.66
2016,10,12,9,45,837.5,96.5,3.55,27.0,598.5,530.46,404.18
2016,10,12,10,0,856.0,98.0,3.6,28.0,640.0,587.67,447.06
2016,10,12,10,15,867.0,100.0,3.6,28.5,674.0,639.4,485.34
2016,10,12,10,30,878.0,102.0,3.6,29.0,708.0,690.18,521.78
2016,10,12,10,45,886.0,103.0,3.6,29.5,734.5,736.23,553.33
2016,10,12,11,0,894.0,104.0,3.6,30.0,761.0,780.17,581.59
2016,10,12,11,15,898.5,105.0,3.55,30.0,779.5,819.02,607.0
2016,10,12,11,30,903.0,106.0,3.5,30.0,798.0,855.07,630.36
2016,10,12,11,45,906.0,106.0,3.5,30.5,808.0,885.86,649.04
2016,10,12,12,0,909.0,106.0,3.5,31.0,818.0,913.42,665.52
2016,10,12,12,15,909.5,106.0,3.45,31.0,819.0,935.39,679.35
2016,10,12,12,30,910.0,106.0,3.4,31.0,820.0,953.79,690.93
2016,10,12,12,45,908.5,105.5,3.4,31.5,812.0,966.14,697.61
2016,10,12,13,0,907.0,105.0,3.4,32.0,804.0,974.73,702.01
2016,10,12,13,15,902.0,104.0,3.3,32.0,787.5,975.68,702.36
2016,10,12,13,30,897.0,103.0,3.2,32.0,771.0,972.81,700.45
2016,10,12,13,45,890.0,101.5,3.15,32.0,746.5,963.71,695.07
2016,10,12,14,0,883.0,100.0,3.1,32.0,722.0,950.95,687.5
2016,10,12,14,15,873.0,98.5,3.05,32.0,689.5,931.84,675.96
2016,10,12,14,30,863.0,97.0,3.0,32.0,657.0,909.38,662.36
2016,10,12,14,45,847.5,95.0,2.95,32.0,617.0,885.95,648.2
2016,10,12,15,0,832.0,93.0,2.9,32.0,577.0,851.89,626.99
2016,10,12,15,15,812.0,90.0,2.8,31.5,532.0,810.28,601.55
2016,10,12,15,30,792.0,87.0,2.7,31.0,487.0,766.64,574.41
2016,10,12,15,45,764.0,83.0,2.6,31.0,437.0,713.86,539.33
2016,10,12,16,0,736.0,79.0,2.5,31.0,387.0,660.27,503.08
2016,10,12,16,15,697.0,74.0,2.15,30.5,334.0,601.07,461.79
2016,10,12,16,30,658.0,69.0,1.8,30.0,281.0,539.48,416.13
2016,10,12,16,45,597.5,62.0,1.5,29.5,227.0,463.73,358.34
2016,10,12,17,0,537.0,55.0,1.2,29.0,173.0,392.08,301.41
2016,10,12,17,15,440.5,45.0,1.15,28.0,123.0,303.14,230.4
2016,10,12,17,30,344.0,35.0,1.1,27.0,73.0,223.48,162.01
2016,10,12,17,45,172.0,17.5,1.1,26.0,36.5,105.62,11.44
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.5,14.5,13.34,0.0
2016,10,13,7,0,16.0,28.0,1.9,19.0,29.0,24.88,12.59
2016,10,13,7,15,50.0,50.0,1.95,19.0,58.5,41.65,29.88
2016,10,13,7,30,84.0,72.0,2.0,19.0,88.0,58.74,45.44
2016,10,13,7,45,106.0,95.5,2.05,19.5,122.5,82.61,60.8
2016,10,13,8,0,128.0,119.0,2.1,20.0,157.0,113.69,83.66
2016,10,13,8,15,139.5,142.5,2.0,20.5,191.5,146.17,109.21
2016,10,13,8,30,151.0,166.0,1.9,21.0,226.0,180.33,136.62
2016,10,13,8,45,156.5,189.5,1.85,21.5,259.0,214.38,164.08
2016,10,13,9,0,162.0,213.0,1.8,22.0,292.0,249.23,191.77
2016,10,13,9,15,166.5,234.5,1.55,22.5,322.0,282.67,217.57
2016,10,13,9,30,171.0,256.0,1.3,23.0,352.0,316.62,242.98
2016,10,13,9,45,175.0,275.0,1.1,24.0,379.0,348.5,265.6
2016,10,13,10,0,179.0,294.0,0.9,25.0,406.0,380.68,287.56
2016,10,13,10,15,180.5,309.5,0.8,25.5,428.5,408.26,306.38
2016,10,13,10,30,182.0,325.0,0.7,26.0,451.0,435.73,324.61
2016,10,13,10,45,180.0,340.5,0.65,26.5,469.0,460.58,340.77
2016,10,13,11,0,178.0,356.0,0.6,27.0,487.0,484.98,356.28
2016,10,13,11,15,234.5,357.5,0.75,27.5,534.5,540.69,396.03
2016,10,13,11,30,291.0,359.0,0.9,28.0,582.0,607.68,442.52
2016,10,13,11,45,559.5,247.0,1.1,28.5,681.0,741.93,539.44
2016,10,13,12,0,828.0,135.0,1.3,29.0,780.0,877.98,630.3
2016,10,13,12,15,828.0,135.0,1.5,29.0,780.5,898.48,644.26
2016,10,13,12,30,828.0,135.0,1.7,29.0,781.0,915.66,657.44
2016,10,13,12,45,689.0,203.5,1.9,29.5,737.5,878.97,634.71
2016,10,13,13,0,550.0,272.0,2.1,30.0,694.0,827.0,599.04
2016,10,13,13,15,541.5,267.0,2.15,30.0,675.0,819.87,595.69
2016,10,13,13,30,533.0,262.0,2.2,30.0,656.0,810.13,590.26
2016,10,13,13,45,679.0,187.5,2.3,30.0,673.0,872.69,636.12
2016,10,13,14,0,825.0,113.0,2.4,30.0,690.0,917.8,666.85
2016,10,13,14,15,813.5,110.5,2.4,29.5,658.0,896.82,655.17
2016,10,13,14,30,802.0,108.0,2.4,29.0,626.0,872.68,641.99
2016,10,13,14,45,753.5,119.0,2.4,29.0,581.5,828.07,613.79
2016,10,13,15,0,705.0,130.0,2.4,29.0,537.0,787.56,588.23
2016,10,13,15,15,681.0,125.0,2.35,28.5,493.0,743.7,560.82
2016,10,13,15,30,657.0,120.0,2.3,28.0,449.0,698.46,531.99
2016,10,13,15,45,420.0,146.5,2.25,28.0,349.0,517.58,400.38
2016,10,13,16,0,183.0,173.0,2.2,28.0,249.0,335.7,261.39
2016,10,13,16,15,167.0,151.0,2.0,27.5,213.5,293.71,230.36
2016,10,13,16,30,151.0,129.0,1.8,27.0,178.0,252.47,198.56
2016,10,13,16,45,129.5,106.0,1.65,27.0,142.5,207.42,162.5
2016,10,13,17,0,108.0,83.0,1.5,27.0,107.0,163.83,126.75
2016,10,13,17,15,75.5,60.5,1.45,26.0,74.5,116.84,87.95
2016,10,13,17,30,43.0,38.0,1.4,25.0,42.0,72.09,49.68
2016,10,13,17,45,21.5,19.0,1.35,24.5,21.0,33.63,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.0,15.0,0.9,19.5,20.0,14.3,0.0
2016,10,14,7,0,136.0,30.0,1.0,20.0,40.0,23.64,11.15
2016,10,14,7,15,240.5,46.0,1.1,20.5,83.0,35.5,24.45
2016,10,14,7,30,345.0,62.0,1.2,21.0,126.0,46.86,34.85
2016,10,14,7,45,172.5,58.5,1.35,21.5,90.5,54.57,35.68
2016,10,14,8,0,0.0,55.0,1.5,22.0,55.0,51.13,36.94
2016,10,14,8,15,0.0,34.0,1.6,22.5,34.0,31.56,20.64
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,12.05,4.37
2016,10,14,8,45,0.0,30.5,1.8,23.5,30.5,28.32,17.76
2016,10,14,9,0,0.0,48.0,1.9,24.0,48.0,44.62,30.98
2016,10,14,9,15,7.5,123.5,1.9,24.5,128.0,117.59,89.44
2016,10,14,9,30,15.0,199.0,1.9,25.0,208.0,190.98,146.5
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,202.74,154.81
2016,10,14,10,0,15.0,221.0,2.0,26.0,231.0,214.48,163.21
2016,10,14,10,15,100.0,274.0,2.0,26.5,342.0,321.29,244.57
2016,10,14,10,30,185.0,327.0,2.0,27.0,453.0,439.69,331.63
2016,10,14,10,45,214.5,337.5,2.0,27.5,489.0,482.01,361.24
2016,10,14,11,0,244.0,348.0,2.0,28.0,525.0,526.26,392.19
2016,10,14,11,15,531.0,240.0,1.95,28.0,638.5,669.3,498.38
2016,10,14,11,30,818.0,132.0,1.9,28.0,752.0,814.93,599.38
2016,10,14,11,45,834.0,125.5,1.9,28.5,764.5,848.06,618.31
2016,10,14,12,0,850.0,119.0,1.9,29.0,777.0,872.74,632.64
2016,10,14,12,15,850.5,119.0,1.9,29.0,778.5,893.4,645.7
2016,10,14,12,30,851.0,119.0,1.9,29.0,780.0,910.73,656.71
2016,10,14,12,45,851.0,117.5,1.9,29.0,773.0,922.57,664.33
2016,10,14,13,0,851.0,116.0,1.9,29.0,766.0,930.91,669.9
2016,10,14,13,15,846.5,115.0,1.9,29.0,750.0,932.01,671.01
2016,10,14,13,30,842.0,114.0,1.9,29.0,734.0,937.61,675.24
2016,10,14,13,45,836.0,112.0,1.9,29.5,710.5,929.16,669.24
2016,10,14,14,0,830.0,110.0,1.9,30.0,687.0,917.19,661.28
2016,10,14,14,15,819.0,108.0,1.9,30.0,655.5,897.16,649.6
2016,10,14,14,30,808.0,106.0,1.9,30.0,624.0,873.96,635.99
2016,10,14,14,45,793.0,103.5,1.9,30.0,585.5,843.62,617.71
2016,10,14,15,0,778.0,101.0,1.9,30.0,547.0,810.64,597.64
2016,10,14,15,15,757.0,97.5,1.9,29.5,503.0,769.06,572.75
2016,10,14,15,30,736.0,94.0,1.9,29.0,459.0,725.69,546.21
2016,10,14,15,45,706.0,90.0,1.95,29.0,410.5,677.3,514.85
2016,10,14,16,0,676.0,86.0,2.0,29.0,362.0,624.73,479.73
2016,10,14,16,15,634.0,80.0,1.85,28.5,311.0,561.32,434.97
2016,10,14,16,30,592.0,74.0,1.7,28.0,260.0,499.35,389.06
2016,10,14,16,45,528.0,66.5,1.55,27.5,208.0,424.11,331.24
2016,10,14,17,0,464.0,59.0,1.4,27.0,156.0,353.28,274.48
2016,10,14,17,15,363.0,47.0,1.3,26.0,109.0,263.84,201.83
2016,10,14,17,30,262.0,35.0,1.2,25.0,62.0,184.82,132.34
2016,10,14,17,45,131.0,17.5,1.1,24.5,31.0,85.2,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,76.5,14.5,2.95,20.5,20.5,13.82,0.0
2016,10,15,7,0,153.0,29.0,3.1,21.0,41.0,22.88,9.96
2016,10,15,7,15,265.0,44.0,3.25,21.5,84.5,33.98,22.97
2016,10,15,7,30,377.0,59.0,3.4,22.0,128.0,44.63,32.74
2016,10,15,7,45,454.0,68.0,3.6,22.5,179.0,70.03,41.75
2016,10,15,8,0,531.0,77.0,3.8,23.0,230.0,116.81,68.82
2016,10,15,8,15,265.5,100.5,3.95,23.5,177.0,130.77,90.43
2016,10,15,8,30,0.0,124.0,4.1,24.0,124.0,113.11,86.95
2016,10,15,8,45,9.5,149.5,4.35,25.0,154.0,139.3,107.14
2016,10,15,9,0,19.0,175.0,4.6,26.0,184.0,166.91,128.18
2016,10,15,9,15,21.0,192.0,4.6,26.5,203.0,185.22,142.01
2016,10,15,9,30,23.0,209.0,4.6,27.0,222.0,203.8,155.91
2016,10,15,9,45,35.5,236.5,4.65,27.5,258.0,239.27,182.75
2016,10,15,10,0,48.0,264.0,4.7,28.0,294.0,275.7,210.03
2016,10,15,10,15,147.0,291.0,4.65,28.5,390.0,370.22,281.94
2016,10,15,10,30,246.0,318.0,4.6,29.0,486.0,471.29,357.19
2016,10,15,10,45,244.5,332.0,4.6,29.5,504.0,497.7,375.33
2016,10,15,11,0,243.0,346.0,4.6,30.0,522.0,523.47,392.97
2016,10,15,11,15,168.5,353.5,4.6,30.0,477.0,485.11,363.43
2016,10,15,11,30,94.0,361.0,4.6,30.0,432.0,432.81,323.55
2016,10,15,11,45,481.0,237.0,4.6,30.5,607.0,664.02,499.5
2016,10,15,12,0,868.0,113.0,4.6,31.0,782.0,880.68,650.92
2016,10,15,12,15,535.0,247.0,4.55,31.0,660.0,752.41,558.68
2016,10,15,12,30,202.0,381.0,4.5,31.0,538.0,582.4,430.95
2016,10,15,12,45,249.0,369.0,4.5,31.5,560.0,618.92,458.2
2016,10,15,13,0,296.0,357.0,4.5,32.0,582.0,668.09,492.92
2016,10,15,13,15,305.5,346.5,4.5,32.0,574.5,670.69,495.33
2016,10,15,13,30,315.0,336.0,4.5,32.0,567.0,671.79,497.0
2016,10,15,13,45,282.5,330.0,4.5,32.0,532.0,636.99,472.55
2016,10,15,14,0,250.0,324.0,4.5,32.0,497.0,587.08,437.63
2016,10,15,14,15,291.0,299.5,4.45,32.0,492.0,611.21,456.8
2016,10,15,14,30,332.0,275.0,4.4,32.0,487.0,618.53,464.03
2016,10,15,14,45,562.5,185.5,4.4,32.0,517.0,730.1,550.02
2016,10,15,15,0,793.0,96.0,4.4,32.0,547.0,815.85,611.46
2016,10,15,15,15,772.0,92.5,4.3,31.5,502.5,773.9,584.28
2016,10,15,15,30,751.0,89.0,4.2,31.0,458.0,730.14,556.19
2016,10,15,15,45,719.5,85.5,4.15,31.0,409.0,680.41,522.38
2016,10,15,16,0,688.0,82.0,4.1,31.0,360.0,626.97,485.24
2016,10,15,16,15,645.5,76.5,3.75,30.5,308.5,563.48,439.45
2016,10,15,16,30,603.0,71.0,3.4,30.0,257.0,501.46,392.45
2016,10,15,16,45,539.0,63.5,3.1,29.5,205.0,425.95,333.48
2016,10,15,17,0,475.0,56.0,2.8,29.0,153.0,354.91,275.76
2016,10,15,17,15,371.0,44.5,2.55,28.0,106.0,264.34,201.49
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,184.13,129.58
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,83.82,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,66.5,14.5,3.9,22.5,19.5,13.82,0.0
2016,10,16,7,0,133.0,29.0,4.0,23.0,39.0,22.92,9.19
2016,10,16,7,15,244.5,45.5,4.2,23.5,83.0,35.24,23.73
2016,10,16,7,30,356.0,62.0,4.4,24.0,127.0,47.05,34.47
2016,10,16,7,45,445.5,70.5,4.65,24.5,179.5,71.97,43.27
2016,10,16,8,0,535.0,79.0,4.9,25.0,232.0,118.88,69.86
2016,10,16,8,15,584.5,86.5,5.0,25.5,284.0,169.56,107.6
2016,10,16,8,30,634.0,94.0,5.1,26.0,336.0,226.06,153.77
2016,10,16,8,45,685.0,94.5,5.25,26.5,388.5,282.03,201.11
2016,10,16,9,0,736.0,95.0,5.4,27.0,441.0,343.13,252.77
2016,10,16,9,15,759.5,98.5,5.35,27.5,487.0,402.38,302.56
2016,10,16,9,30,783.0,102.0,5.3,28.0,533.0,460.93,350.47
2016,10,16,9,45,812.0,100.0,5.3,28.5,576.0,517.88,395.93
2016,10,16,10,0,841.0,98.0,5.3,29.0,619.0,575.88,440.88
2016,10,16,10,15,853.0,100.0,5.2,29.5,652.5,628.18,479.98
2016,10,16,10,30,865.0,102.0,5.1,30.0,686.0,677.47,515.73
2016,10,16,10,45,878.5,100.5,5.1,30.5,713.5,723.97,548.56
2016,10,16,11,0,892.0,99.0,5.1,31.0,741.0,768.76,578.02
2016,10,16,11,15,897.0,100.0,5.05,31.0,759.5,807.55,603.95
2016,10,16,11,30,902.0,101.0,5.0,31.0,778.0,843.59,627.83
2016,10,16,11,45,910.0,98.5,5.0,31.5,788.5,875.53,647.76
2016,10,16,12,0,918.0,96.0,5.0,32.0,799.0,904.46,665.54
2016,10,16,12,15,918.5,96.0,4.95,32.0,800.0,926.23,679.57
2016,10,16,12,30,919.0,96.0,4.9,32.0,801.0,944.4,691.28
2016,10,16,12,45,917.0,95.5,4.85,32.5,793.5,956.05,697.3
2016,10,16,13,0,915.0,95.0,4.8,33.0,786.0,963.91,700.95
2016,10,16,13,15,910.5,94.5,4.7,33.0,769.5,965.62,701.88
2016,10,16,13,30,906.0,94.0,4.6,33.0,753.0,963.51,700.68
2016,10,16,13,45,899.0,92.5,4.6,33.0,728.0,954.14,695.37
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,941.09,687.79
2016,10,16,14,15,881.5,89.5,4.55,33.0,670.5,921.24,675.61
2016,10,16,14,30,871.0,88.0,4.5,33.0,638.0,898.07,661.31
2016,10,16,14,45,857.5,85.5,4.45,33.0,599.0,867.89,642.33
2016,10,16,15,0,844.0,83.0,4.4,33.0,560.0,842.15,626.39
2016,10,16,15,15,824.5,80.5,4.25,32.5,515.0,801.34,600.83
2016,10,16,15,30,805.0,78.0,4.1,32.0,470.0,758.49,573.58
2016,10,16,15,45,776.0,74.5,4.0,32.0,420.0,705.36,537.64
2016,10,16,16,0,747.0,71.0,3.9,32.0,370.0,651.51,500.53
2016,10,16,16,15,706.5,66.5,3.5,31.0,317.0,588.16,456.62
2016,10,16,16,30,666.0,62.0,3.1,30.0,264.0,529.58,413.17
2016,10,16,16,45,602.5,55.5,2.75,29.5,211.0,453.03,353.42
2016,10,16,17,0,539.0,49.0,2.4,29.0,158.0,380.94,294.75
2016,10,16,17,15,434.0,39.0,2.2,28.0,109.5,288.89,219.29
2016,10,16,17,30,329.0,29.0,2.0,27.0,61.0,207.53,143.69
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.5,78.45,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,62.5,14.0,3.6,22.5,18.5,13.34,0.0
2016,10,17,7,0,125.0,28.0,3.8,23.0,37.0,22.14,7.9
2016,10,17,7,15,236.0,45.0,4.05,23.5,80.5,34.9,23.38
2016,10,17,7,30,347.0,62.0,4.3,24.0,124.0,47.13,34.5
2016,10,17,7,45,440.5,70.5,4.6,24.5,176.5,70.39,42.18
2016,10,17,8,0,534.0,79.0,4.9,25.0,229.0,118.62,69.73
2016,10,17,8,15,583.5,86.0,5.0,25.5,281.0,168.71,106.95
2016,10,17,8,30,633.0,93.0,5.1,26.0,333.0,224.61,152.63
2016,10,17,8,45,688.0,92.5,5.2,26.5,386.0,280.62,199.87
2016,10,17,9,0,743.0,92.0,5.3,27.0,439.0,342.21,251.83
2016,10,17,9,15,766.0,95.5,5.3,27.5,485.0,401.5,301.76
2016,10,17,9,30,789.0,99.0,5.3,28.0,531.0,460.06,349.81
2016,10,17,9,45,816.0,97.5,5.35,28.5,573.5,516.65,395.16
2016,10,17,10,0,843.0,96.0,5.4,29.0,616.0,574.09,439.87
2016,10,17,10,15,855.0,98.0,5.35,29.5,649.5,626.37,479.19
2016,10,17,10,30,867.0,100.0,5.3,30.0,683.0,675.67,515.25
2016,10,17,10,45,879.0,99.0,5.3,30.5,710.0,721.59,547.78
2016,10,17,11,0,891.0,98.0,5.3,31.0,737.0,765.68,576.89
2016,10,17,11,15,896.0,99.0,5.25,31.0,755.0,804.35,602.87
2016,10,17,11,30,901.0,100.0,5.2,31.0,773.0,840.26,626.79
2016,10,17,11,45,903.5,100.5,5.2,31.5,782.5,870.64,645.75
2016,10,17,12,0,906.0,101.0,5.2,32.0,792.0,897.79,662.46
2016,10,17,12,15,906.0,101.0,5.15,32.0,792.5,918.84,676.11
2016,10,17,12,30,906.0,101.0,5.1,32.0,793.0,936.33,687.47
2016,10,17,12,45,904.0,100.5,5.05,32.5,785.0,947.8,693.46
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,955.53,697.1
2016,10,17,13,15,897.0,99.5,4.95,33.0,760.5,956.71,698.0
2016,10,17,13,30,892.0,99.0,4.9,33.0,744.0,954.13,696.61
2016,10,17,13,45,885.0,97.5,4.85,33.0,719.0,944.83,690.94
2016,10,17,14,0,878.0,96.0,4.8,33.0,694.0,931.9,683.05
2016,10,17,14,15,867.0,94.5,4.7,33.0,662.0,911.8,670.17
2016,10,17,14,30,856.0,93.0,4.6,33.0,630.0,888.44,655.51
2016,10,17,14,45,840.0,91.0,4.55,33.0,590.5,864.57,640.75
2016,10,17,15,0,824.0,89.0,4.5,33.0,551.0,830.29,618.88
2016,10,17,15,15,803.0,86.0,4.4,32.5,506.0,788.19,592.52
2016,10,17,15,30,782.0,83.0,4.3,32.0,461.0,744.19,564.47
2016,10,17,15,45,753.0,79.0,4.2,32.0,411.5,691.27,528.44
2016,10,17,16,0,724.0,75.0,4.1,32.0,362.0,637.68,491.26
2016,10,17,16,15,682.5,70.0,3.7,31.5,309.5,577.76,448.47
2016,10,17,16,30,641.0,65.0,3.3,31.0,257.0,515.74,401.43
2016,10,17,16,45,577.0,58.0,2.95,30.5,204.5,439.54,341.93
2016,10,17,17,0,513.0,51.0,2.6,30.0,152.0,367.83,283.58
2016,10,17,17,15,405.5,40.0,2.4,29.0,104.0,274.89,207.5
2016,10,17,17,30,298.0,29.0,2.2,28.0,56.0,192.99,130.21
2016,10,17,17,45,149.0,14.5,2.05,27.0,28.0,72.03,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,5.5,3.55,22.5,5.5,5.24,0.0
2016,10,18,7,0,0.0,11.0,3.7,23.0,11.0,10.19,0.15
2016,10,18,7,15,0.0,24.5,3.95,23.5,24.5,22.74,13.23
2016,10,18,7,30,0.0,38.0,4.2,24.0,38.0,35.3,24.44
2016,10,18,7,45,0.0,54.5,4.5,24.5,54.5,50.25,35.63
2016,10,18,8,0,0.0,71.0,4.8,25.0,71.0,65.21,47.96
2016,10,18,8,15,0.0,82.0,4.8,25.5,82.0,75.52,56.26
2016,10,18,8,30,0.0,93.0,4.8,26.0,93.0,85.83,64.38
2016,10,18,8,45,0.0,107.5,4.85,26.5,107.5,99.29,74.88
2016,10,18,9,0,0.0,122.0,4.9,27.0,122.0,112.83,85.29
2016,10,18,9,15,83.5,184.0,4.85,27.5,229.5,203.35,155.37
2016,10,18,9,30,167.0,246.0,4.8,28.0,337.0,305.79,233.75
2016,10,18,9,45,306.5,240.5,4.8,28.5,422.5,386.13,294.9
2016,10,18,10,0,446.0,235.0,4.8,29.0,508.0,481.59,367.01
2016,10,18,10,15,630.0,177.5,4.7,29.5,586.0,566.7,431.5
2016,10,18,10,30,814.0,120.0,4.6,30.0,664.0,661.87,502.33
2016,10,18,10,45,825.0,120.5,4.55,30.5,690.5,707.12,533.98
2016,10,18,11,0,836.0,121.0,4.5,31.0,717.0,750.68,563.12
2016,10,18,11,15,841.5,122.0,4.4,31.0,734.5,788.55,588.23
2016,10,18,11,30,847.0,123.0,4.3,31.0,752.0,823.89,611.42
2016,10,18,11,45,868.0,113.5,4.25,31.5,765.0,853.0,629.17
2016,10,18,12,0,889.0,104.0,4.2,32.0,778.0,884.67,648.56
2016,10,18,12,15,670.0,204.5,4.1,32.0,713.0,829.08,610.39
2016,10,18,12,30,451.0,305.0,4.0,32.0,648.0,747.7,549.22
2016,10,18,12,45,667.0,204.5,3.95,32.0,705.5,853.55,627.37
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,940.5,684.66
2016,10,18,13,15,617.0,212.0,3.8,32.0,667.5,830.35,610.19
2016,10,18,13,30,351.0,320.0,3.7,32.0,572.0,686.38,505.51
2016,10,18,13,45,320.0,315.0,3.6,32.0,539.0,654.04,483.59
2016,10,18,14,0,289.0,310.0,3.5,32.0,506.0,620.59,460.14
2016,10,18,14,15,342.5,281.5,3.4,32.0,503.0,636.43,473.69
2016,10,18,14,30,396.0,253.0,3.3,32.0,500.0,648.95,484.65
2016,10,18,14,45,395.0,235.0,3.25,32.0,468.0,622.01,466.8
2016,10,18,15,0,394.0,217.0,3.2,32.0,436.0,593.32,447.8
2016,10,18,15,15,309.5,211.0,3.0,31.5,374.5,508.18,386.44
2016,10,18,15,30,225.0,205.0,2.8,31.0,313.0,414.05,317.4
2016,10,18,15,45,217.5,184.0,2.65,31.0,279.0,378.6,291.92
2016,10,18,16,0,210.0,163.0,2.5,31.0,245.0,342.88,265.54
2016,10,18,16,15,200.0,140.0,2.15,30.0,209.0,302.67,235.88
2016,10,18,16,30,190.0,117.0,1.8,29.0,173.0,272.98,213.28
2016,10,18,16,45,168.0,94.5,1.5,28.5,137.0,225.75,175.72
2016,10,18,17,0,146.0,72.0,1.2,28.0,101.0,179.88,138.2
2016,10,18,17,15,106.0,51.0,1.2,27.5,68.5,128.72,95.61
2016,10,18,17,30,66.0,30.0,1.2,27.0,36.0,72.17,44.8
2016,10,18,17,45,33.0,15.0,1.2,26.5,18.0,27.12,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,19.5,12.0,2.05,22.5,13.0,11.44,0.0
2016,10,19,7,0,39.0,24.0,2.2,23.0,26.0,20.7,5.05
2016,10,19,7,15,101.0,44.5,2.4,23.5,59.5,35.9,24.06
2016,10,19,7,30,163.0,65.0,2.6,24.0,93.0,51.41,38.06
2016,10,19,7,45,209.5,84.0,2.85,24.5,133.5,74.91,51.11
2016,10,19,8,0,256.0,103.0,3.1,25.0,174.0,111.55,75.2
2016,10,19,8,15,282.0,121.5,3.3,25.0,214.5,150.39,104.89
2016,10,19,8,30,308.0,140.0,3.5,25.0,255.0,192.43,138.9
2016,10,19,8,45,323.0,159.5,3.7,25.5,295.0,235.31,174.28
2016,10,19,9,0,338.0,179.0,3.9,26.0,335.0,279.86,210.73
2016,10,19,9,15,317.5,204.0,3.95,26.5,362.5,316.74,240.99
2016,10,19,9,30,297.0,229.0,4.0,27.0,390.0,351.21,268.31
2016,10,19,9,45,339.0,239.0,4.05,27.5,435.5,401.08,306.51
2016,10,19,10,0,381.0,249.0,4.1,28.0,481.0,454.64,346.89
2016,10,19,10,15,311.0,280.0,4.1,28.0,476.5,463.66,353.14
2016,10,19,10,30,241.0,311.0,4.1,28.0,472.0,460.87,350.16
