Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,45,541.0,210.0,4.1,28.5,589.0,595.58,453.59
2016,10,19,11,0,841.0,109.0,4.1,29.0,706.0,740.66,560.1
2016,10,19,11,15,846.5,110.5,4.1,29.0,723.5,775.05,582.69
2016,10,19,11,30,852.0,112.0,4.1,29.0,741.0,810.22,606.36
2016,10,19,11,45,688.0,193.0,4.1,29.5,705.5,792.93,592.41
2016,10,19,12,0,524.0,274.0,4.1,30.0,670.0,752.51,559.25
2016,10,19,12,15,455.0,302.5,4.05,30.0,646.5,736.1,546.27
2016,10,19,12,30,386.0,331.0,4.0,30.0,623.0,705.7,523.57
2016,10,19,12,45,420.0,313.0,4.0,30.5,627.5,736.77,545.34
2016,10,19,13,0,454.0,295.0,4.0,31.0,632.0,756.84,559.33
2016,10,19,13,15,398.5,307.5,3.95,30.5,598.5,712.52,528.88
2016,10,19,13,30,343.0,320.0,3.9,30.0,565.0,678.45,505.28
2016,10,19,13,45,444.5,272.5,3.9,30.0,579.0,734.34,548.04
2016,10,19,14,0,546.0,225.0,3.9,30.0,593.0,774.83,579.63
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,749.2,562.27
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,721.56,543.84
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,757.07,572.16
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,778.81,588.41
2016,10,19,15,15,588.5,138.5,3.55,29.5,446.5,672.85,515.43
2016,10,19,15,30,447.0,164.0,3.4,29.0,377.0,567.47,438.52
2016,10,19,15,45,428.5,149.0,3.25,29.0,335.0,521.84,405.88
2016,10,19,16,0,410.0,134.0,3.1,29.0,293.0,475.91,372.03
2016,10,19,16,15,467.0,107.0,2.8,28.5,263.0,467.06,366.88
2016,10,19,16,30,524.0,80.0,2.5,28.0,233.0,455.59,358.28
2016,10,19,16,45,461.5,69.0,2.2,27.5,183.5,380.94,299.01
2016,10,19,17,0,399.0,58.0,1.9,27.0,134.0,310.79,241.43
2016,10,19,17,15,289.5,44.5,1.8,26.5,90.0,219.88,166.13
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,140.76,88.91
2016,10,19,17,45,90.0,15.5,1.6,25.5,23.0,49.55,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.46,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.92,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.85,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.78,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.7,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,41.5,6.3,22.5,41.5,38.55,26.3
2016,10,20,9,0,0.0,78.0,6.6,23.0,78.0,72.61,54.07
2016,10,20,9,15,6.5,133.5,6.7,23.0,137.0,126.32,97.41
2016,10,20,9,30,13.0,189.0,6.8,23.0,196.0,181.03,141.01
2016,10,20,9,45,36.5,226.0,6.9,23.5,247.5,230.42,179.68
2016,10,20,10,0,60.0,263.0,7.0,24.0,299.0,281.94,219.67
2016,10,20,10,15,59.0,277.0,7.0,24.5,314.5,299.53,232.61
2016,10,20,10,30,58.0,291.0,7.0,25.0,330.0,317.05,245.4
2016,10,20,10,45,198.5,302.5,7.0,25.5,442.0,436.17,338.81
2016,10,20,11,0,339.0,314.0,7.0,26.0,554.0,568.27,439.83
2016,10,20,11,15,346.0,318.5,6.95,26.0,568.5,594.25,458.96
2016,10,20,11,30,353.0,323.0,6.9,26.0,583.0,619.55,477.73
2016,10,20,11,45,599.5,224.5,6.9,26.5,672.0,749.86,578.77
2016,10,20,12,0,846.0,126.0,6.9,27.0,761.0,873.85,668.63
2016,10,20,12,15,528.5,247.0,6.9,27.0,644.0,742.41,570.17
2016,10,20,12,30,211.0,368.0,6.9,27.0,527.0,576.25,440.04
2016,10,20,12,45,533.5,243.0,6.9,27.0,639.0,765.64,588.86
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,934.96,712.46
2016,10,20,13,15,851.5,117.0,6.9,27.0,734.5,936.11,713.09
2016,10,20,13,30,847.0,116.0,6.9,27.0,718.0,933.63,712.04
2016,10,20,13,45,479.0,215.5,6.9,27.0,554.0,702.61,543.68
2016,10,20,14,0,111.0,315.0,6.9,27.0,390.0,434.11,334.19
2016,10,20,14,15,87.0,292.0,6.85,27.0,349.0,387.47,299.27
2016,10,20,14,30,63.0,269.0,6.8,27.0,308.0,340.95,263.65
2016,10,20,14,45,104.5,258.5,6.8,27.0,318.5,367.0,285.84
2016,10,20,15,0,146.0,248.0,6.8,27.0,329.0,404.49,316.49
2016,10,20,15,15,447.5,170.0,6.7,26.5,387.0,586.22,464.77
2016,10,20,15,30,749.0,92.0,6.6,26.0,445.0,726.92,575.66
2016,10,20,15,45,729.5,85.0,6.5,26.0,397.5,678.96,540.44
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,629.81,504.39
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,566.35,456.21
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,504.28,406.77
2016,10,20,16,45,571.0,58.0,5.5,24.5,195.5,432.1,347.48
2016,10,20,17,0,516.0,49.0,5.2,24.0,144.0,363.64,288.82
2016,10,20,17,15,404.0,37.5,4.85,23.0,96.5,268.69,207.28
2016,10,20,17,30,292.0,26.0,4.5,22.0,49.0,181.72,112.85
2016,10,20,17,45,146.0,13.0,4.2,21.5,24.5,68.52,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,164.5,10.0,2.4,11.5,20.0,9.53,0.0
2016,10,21,7,0,329.0,20.0,2.6,12.0,40.0,17.65,1.3
2016,10,21,7,15,457.0,30.0,2.8,12.5,89.0,25.45,16.15
2016,10,21,7,30,585.0,40.0,3.0,13.0,138.0,32.93,23.51
2016,10,21,7,45,656.5,46.0,3.2,14.0,193.0,59.26,30.39
2016,10,21,8,0,728.0,52.0,3.4,15.0,248.0,114.68,61.34
2016,10,21,8,15,770.5,56.0,3.45,15.5,303.0,172.23,105.78
2016,10,21,8,30,813.0,60.0,3.5,16.0,358.0,234.39,159.34
2016,10,21,8,45,843.0,63.0,3.6,17.0,410.5,296.36,214.62
2016,10,21,9,0,873.0,66.0,3.7,18.0,463.0,362.44,272.76
2016,10,21,9,15,893.0,68.5,3.6,18.5,510.5,424.02,326.5
2016,10,21,9,30,913.0,71.0,3.5,19.0,558.0,486.12,378.87
2016,10,21,9,45,927.5,72.5,3.4,19.5,599.5,544.67,426.68
2016,10,21,10,0,942.0,74.0,3.3,20.0,641.0,602.53,472.16
2016,10,21,10,15,952.0,75.5,3.2,20.5,675.5,656.69,513.24
2016,10,21,10,30,962.0,77.0,3.1,21.0,710.0,709.15,551.64
2016,10,21,10,45,969.5,78.0,3.05,21.5,736.5,757.41,584.84
2016,10,21,11,0,977.0,79.0,3.0,22.0,763.0,803.26,614.66
2016,10,21,11,15,981.0,79.5,2.9,22.0,781.5,843.23,640.86
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,880.09,664.66
2016,10,21,11,45,986.0,81.0,2.75,22.5,809.0,911.72,683.76
2016,10,21,12,0,987.0,82.0,2.7,23.0,818.0,939.75,700.32
2016,10,21,12,15,987.0,82.0,2.65,23.0,818.5,962.1,714.41
2016,10,21,12,30,987.0,82.0,2.6,23.0,819.0,980.58,726.03
2016,10,21,12,45,984.5,81.5,2.6,23.5,810.5,992.27,732.36
2016,10,21,13,0,982.0,81.0,2.6,24.0,802.0,999.91,736.22
2016,10,21,13,15,977.5,80.5,2.55,24.0,784.5,1001.64,737.35
2016,10,21,13,30,973.0,80.0,2.5,24.0,767.0,999.3,736.05
2016,10,21,13,45,966.0,79.0,2.45,24.0,741.0,990.04,730.43
2016,10,21,14,0,959.0,78.0,2.4,24.0,715.0,976.87,722.47
2016,10,21,14,15,949.0,76.5,2.35,24.0,681.5,956.57,709.97
2016,10,21,14,30,939.0,75.0,2.3,24.0,648.0,932.69,695.25
2016,10,21,14,45,925.5,73.0,2.25,24.0,607.5,901.74,675.86
2016,10,21,15,0,912.0,71.0,2.2,24.0,567.0,867.75,654.42
2016,10,21,15,15,893.0,69.0,2.1,23.5,520.5,826.45,628.62
2016,10,21,15,30,874.0,67.0,2.0,23.0,474.0,782.97,600.98
2016,10,21,15,45,847.0,63.5,1.95,23.0,422.5,729.68,565.14
2016,10,21,16,0,820.0,60.0,1.9,23.0,371.0,681.44,532.17
2016,10,21,16,15,780.0,56.0,1.65,22.5,316.5,616.77,485.82
2016,10,21,16,30,740.0,52.0,1.4,22.0,262.0,552.99,437.16
2016,10,21,16,45,676.0,46.5,1.15,21.5,207.0,474.55,374.7
2016,10,21,17,0,612.0,41.0,0.9,21.0,152.0,400.16,312.58
2016,10,21,17,15,496.5,32.0,0.95,20.0,102.0,301.46,230.21
2016,10,21,17,30,381.0,23.0,1.0,19.0,52.0,209.77,122.83
2016,10,21,17,45,190.5,11.5,1.05,18.0,26.0,83.84,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,9.5,1.0,10.5,19.0,9.05,0.0
2016,10,22,7,0,322.0,19.0,1.0,11.0,38.0,16.71,0.0
2016,10,22,7,15,451.5,29.0,1.2,12.0,86.5,24.57,15.38
2016,10,22,7,30,581.0,39.0,1.4,13.0,135.0,32.09,22.78
2016,10,22,7,45,650.0,45.5,1.65,14.0,189.5,58.19,29.88
2016,10,22,8,0,719.0,52.0,1.9,15.0,244.0,113.32,60.59
2016,10,22,8,15,762.5,56.5,2.05,16.0,298.5,170.84,104.52
2016,10,22,8,30,806.0,61.0,2.2,17.0,353.0,233.09,157.38
2016,10,22,8,45,834.0,64.5,2.35,18.0,405.0,294.47,211.64
2016,10,22,9,0,862.0,68.0,2.5,19.0,457.0,359.67,268.47
2016,10,22,9,15,882.0,70.5,2.55,19.5,504.0,420.56,321.12
2016,10,22,9,30,902.0,73.0,2.6,20.0,551.0,481.99,372.51
2016,10,22,9,45,915.0,75.5,2.65,21.0,592.0,540.12,418.89
2016,10,22,10,0,928.0,78.0,2.7,22.0,633.0,597.46,462.86
2016,10,22,10,15,938.5,79.5,2.65,22.0,667.5,651.2,504.09
2016,10,22,10,30,949.0,81.0,2.6,22.0,702.0,703.33,542.94
2016,10,22,10,45,954.5,83.0,2.6,22.5,728.0,750.65,575.61
2016,10,22,11,0,960.0,85.0,2.6,23.0,754.0,795.45,604.67
2016,10,22,11,15,964.5,85.5,2.6,23.5,772.0,835.18,629.86
2016,10,22,11,30,969.0,86.0,2.6,24.0,790.0,871.89,652.75
2016,10,22,11,45,969.0,87.5,2.6,24.5,799.0,902.75,671.52
2016,10,22,12,0,969.0,89.0,2.6,25.0,808.0,930.05,687.87
2016,10,22,12,15,969.0,89.0,2.6,25.0,808.5,952.02,702.05
2016,10,22,12,30,969.0,89.0,2.6,25.0,809.0,970.21,713.88
2016,10,22,12,45,965.5,89.5,2.6,25.5,800.0,981.91,720.19
2016,10,22,13,0,962.0,90.0,2.6,26.0,791.0,989.64,724.09
2016,10,22,13,15,957.0,89.0,2.6,26.0,773.5,990.29,725.0
2016,10,22,13,30,952.0,88.0,2.6,26.0,756.0,986.95,723.56
2016,10,22,13,45,944.0,87.5,2.65,26.0,730.0,977.51,718.78
2016,10,22,14,0,936.0,87.0,2.7,26.0,704.0,964.25,711.69
2016,10,22,14,15,925.5,85.0,2.7,26.0,671.0,943.28,699.18
2016,10,22,14,30,915.0,83.0,2.7,26.0,638.0,918.82,684.46
2016,10,22,14,45,898.0,82.0,2.75,26.0,597.0,886.63,664.93
2016,10,22,15,0,881.0,81.0,2.8,26.0,556.0,851.68,643.4
2016,10,22,15,15,860.5,78.0,2.8,25.5,509.5,815.86,621.92
2016,10,22,15,30,840.0,75.0,2.8,25.0,463.0,770.77,593.53
2016,10,22,15,45,810.5,71.5,2.8,25.0,412.0,716.52,556.83
2016,10,22,16,0,781.0,68.0,2.8,25.0,361.0,661.49,518.68
2016,10,22,16,15,738.0,63.0,2.45,24.0,307.0,595.13,471.29
2016,10,22,16,30,695.0,58.0,2.1,23.0,253.0,529.92,421.27
2016,10,22,16,45,627.5,51.5,1.8,22.5,198.5,454.69,360.51
2016,10,22,17,0,560.0,45.0,1.5,22.0,144.0,380.34,297.97
2016,10,22,17,15,440.0,34.5,1.5,21.0,95.5,281.17,214.27
2016,10,22,17,30,320.0,24.0,1.5,20.0,47.0,187.93,100.67
2016,10,22,17,45,160.0,12.0,1.55,19.0,23.5,72.34,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,50.0,10.5,1.8,13.5,13.5,10.01,0.0
2016,10,23,7,0,100.0,21.0,2.0,14.0,27.0,16.61,0.0
2016,10,23,7,15,194.5,38.5,2.1,14.5,65.0,29.99,19.62
2016,10,23,7,30,289.0,56.0,2.2,15.0,103.0,42.79,31.86
2016,10,23,7,45,340.0,72.5,2.35,15.5,148.0,67.38,44.18
2016,10,23,8,0,391.0,89.0,2.5,16.0,193.0,110.66,71.72
2016,10,23,8,15,445.0,96.5,2.55,16.5,238.5,153.0,103.44
2016,10,23,8,30,499.0,104.0,2.6,17.0,284.0,201.51,143.3
2016,10,23,8,45,410.5,139.5,2.65,17.5,302.0,241.43,181.75
2016,10,23,9,0,322.0,175.0,2.7,18.0,320.0,269.96,209.09
2016,10,23,9,15,404.0,177.5,2.9,18.5,378.0,327.48,255.51
2016,10,23,9,30,486.0,180.0,3.1,19.0,436.0,392.38,307.61
2016,10,23,9,45,649.0,144.0,3.35,19.5,513.0,471.53,370.72
2016,10,23,10,0,812.0,108.0,3.6,20.0,590.0,562.5,442.52
2016,10,23,10,15,622.0,183.0,3.7,20.5,564.5,563.37,441.88
2016,10,23,10,30,432.0,258.0,3.8,21.0,539.0,542.28,423.52
2016,10,23,10,45,311.5,296.0,3.95,21.5,503.0,513.36,399.76
2016,10,23,11,0,191.0,334.0,4.1,22.0,467.0,472.64,366.33
2016,10,23,11,15,200.0,342.5,4.1,22.5,484.5,498.17,384.92
2016,10,23,11,30,209.0,351.0,4.1,23.0,502.0,523.77,403.13
2016,10,23,11,45,228.5,353.0,4.15,23.5,520.5,551.21,422.99
2016,10,23,12,0,248.0,355.0,4.2,24.0,539.0,578.87,442.87
2016,10,23,12,15,228.5,358.0,4.15,24.0,527.5,573.51,438.32
2016,10,23,12,30,209.0,361.0,4.1,24.0,516.0,566.56,432.78
2016,10,23,12,45,125.0,334.5,4.1,24.0,427.0,467.48,358.14
2016,10,23,13,0,41.0,308.0,4.1,24.0,338.0,352.7,270.26
2016,10,23,13,15,162.5,316.0,4.05,24.0,430.0,488.96,376.84
2016,10,23,13,30,284.0,324.0,4.0,24.0,522.0,626.66,480.49
2016,10,23,13,45,384.0,282.5,3.95,24.5,540.5,673.65,516.48
2016,10,23,14,0,484.0,241.0,3.9,25.0,559.0,731.46,559.84
2016,10,23,14,15,642.0,175.0,3.8,24.5,575.0,801.79,614.78
2016,10,23,14,30,800.0,109.0,3.7,24.0,591.0,853.26,652.54
2016,10,23,14,45,751.0,113.0,3.6,24.0,542.0,805.66,619.67
2016,10,23,15,0,702.0,117.0,3.5,24.0,493.0,753.17,583.69
2016,10,23,15,15,692.0,107.0,3.15,23.5,451.0,715.28,557.9
2016,10,23,15,30,682.0,97.0,2.8,23.0,409.0,675.2,530.08
2016,10,23,15,45,640.0,96.0,2.5,23.0,363.0,620.08,489.96
2016,10,23,16,0,598.0,95.0,2.2,23.0,317.0,565.37,448.59
2016,10,23,16,15,556.5,85.5,2.05,22.5,267.5,502.12,400.98
2016,10,23,16,30,515.0,76.0,1.9,22.0,218.0,440.46,352.86
2016,10,23,16,45,455.0,64.5,1.75,21.5,170.0,367.83,294.13
2016,10,23,17,0,395.0,53.0,1.6,21.0,122.0,299.55,236.58
2016,10,23,17,15,285.5,39.0,1.6,20.5,79.5,209.34,159.34
2016,10,23,17,30,176.0,25.0,1.6,20.0,37.0,125.07,58.08
2016,10,23,17,45,88.0,12.5,1.6,20.0,18.5,45.25,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,0.85,16.5,5.0,4.77,0.0
2016,10,24,7,0,0.0,10.0,0.9,17.0,10.0,9.27,0.0
2016,10,24,7,15,0.0,26.5,1.1,17.5,26.5,24.59,14.77
2016,10,24,7,30,0.0,43.0,1.3,18.0,43.0,39.29,28.41
2016,10,24,7,45,0.0,62.5,1.5,19.0,62.5,56.51,41.6
2016,10,24,8,0,0.0,82.0,1.7,20.0,82.0,74.23,56.38
2016,10,24,8,15,0.5,101.5,1.95,21.0,101.5,92.26,71.05
2016,10,24,8,30,1.0,121.0,2.2,22.0,121.0,110.54,85.57
2016,10,24,8,45,19.5,148.5,2.5,23.0,157.0,141.07,109.14
2016,10,24,9,0,38.0,176.0,2.8,24.0,193.0,174.09,134.51
2016,10,24,9,15,151.0,200.5,2.75,24.5,278.0,245.8,189.23
2016,10,24,9,30,264.0,225.0,2.7,25.0,363.0,331.81,254.96
2016,10,24,9,45,211.5,249.5,2.65,25.5,365.5,342.93,263.3
2016,10,24,10,0,159.0,274.0,2.6,26.0,368.0,350.66,268.41
2016,10,24,10,15,114.0,282.0,2.5,26.0,351.5,337.7,258.07
2016,10,24,10,30,69.0,290.0,2.4,26.0,335.0,323.58,246.5
2016,10,24,10,45,154.0,308.0,2.35,26.5,413.5,410.6,312.0
2016,10,24,11,0,239.0,326.0,2.3,27.0,492.0,499.41,376.86
2016,10,24,11,15,211.0,338.0,2.3,27.5,487.0,501.88,376.69
2016,10,24,11,30,183.0,350.0,2.3,28.0,482.0,501.93,375.17
2016,10,24,11,45,107.5,324.0,2.3,28.5,402.0,411.51,307.93
2016,10,24,12,0,32.0,298.0,2.3,29.0,322.0,324.65,242.19
2016,10,24,12,15,73.0,327.0,2.3,29.0,381.0,393.61,294.12
2016,10,24,12,30,114.0,356.0,2.3,29.0,440.0,464.94,346.28
2016,10,24,12,45,463.5,244.0,2.3,29.0,579.0,699.44,520.62
2016,10,24,13,0,813.0,132.0,2.3,29.0,718.0,903.82,660.17
2016,10,24,13,15,539.0,228.5,2.3,29.0,613.5,764.23,563.79
2016,10,24,13,30,265.0,325.0,2.3,29.0,509.0,609.97,451.92
2016,10,24,13,45,247.0,315.0,2.35,29.0,482.0,570.75,426.18
2016,10,24,14,0,229.0,305.0,2.4,29.0,455.0,544.25,408.14
2016,10,24,14,15,251.5,285.5,2.4,29.0,442.5,556.34,418.24
2016,10,24,14,30,274.0,266.0,2.4,29.0,430.0,552.55,417.13
2016,10,24,14,45,494.5,190.5,2.45,29.0,462.5,666.09,504.6
2016,10,24,15,0,715.0,115.0,2.5,29.0,495.0,760.07,573.31
2016,10,24,15,15,689.5,110.5,2.5,28.5,451.0,715.85,544.41
2016,10,24,15,30,664.0,106.0,2.5,28.0,407.0,670.39,515.12
2016,10,24,15,45,630.5,99.5,2.55,28.0,359.5,615.65,477.62
2016,10,24,16,0,597.0,93.0,2.6,28.0,312.0,560.96,438.24
2016,10,24,16,15,546.5,85.5,2.3,27.5,262.5,494.11,387.97
2016,10,24,16,30,496.0,78.0,2.0,27.0,213.0,429.48,337.78
2016,10,24,16,45,423.5,67.0,1.75,26.5,164.5,348.68,273.49
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,277.88,214.82
2016,10,24,17,15,237.0,40.5,1.45,25.0,74.5,188.1,139.65
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,101.23,37.33
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,35.1,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.86,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,5.55,0.0
2016,10,25,7,15,0.0,16.0,1.4,17.5,16.0,14.83,6.59
2016,10,25,7,30,0.0,26.0,1.5,18.0,26.0,24.12,15.27
2016,10,25,7,45,0.0,38.0,1.65,18.5,38.0,35.29,23.98
2016,10,25,8,0,0.0,50.0,1.8,19.0,50.0,46.47,33.48
2016,10,25,8,15,0.0,63.0,1.95,19.5,63.0,58.56,43.55
2016,10,25,8,30,0.0,76.0,2.1,20.0,76.0,70.51,53.33
2016,10,25,8,45,76.0,133.0,2.25,20.5,166.5,142.65,109.96
2016,10,25,9,0,152.0,190.0,2.4,21.0,257.0,225.19,174.62
2016,10,25,9,15,183.0,209.5,2.45,21.5,299.0,266.32,206.91
2016,10,25,9,30,214.0,229.0,2.5,22.0,341.0,310.85,241.67
2016,10,25,9,45,163.0,249.0,2.55,22.5,338.0,318.1,247.2
2016,10,25,10,0,112.0,269.0,2.6,23.0,335.0,316.6,245.36
2016,10,25,10,15,235.0,271.5,2.65,23.0,420.0,404.17,313.44
2016,10,25,10,30,358.0,274.0,2.7,23.0,505.0,504.23,389.56
2016,10,25,10,45,371.5,283.0,2.75,23.5,530.5,540.96,415.8
2016,10,25,11,0,385.0,292.0,2.8,24.0,556.0,577.78,442.01
2016,10,25,11,15,345.5,311.0,2.85,24.0,552.5,584.35,445.87
2016,10,25,11,30,306.0,330.0,2.9,24.0,549.0,587.43,447.21
2016,10,25,11,45,331.5,328.0,2.95,24.5,567.5,618.9,469.69
2016,10,25,12,0,357.0,326.0,3.0,25.0,586.0,650.39,491.84
2016,10,25,12,15,307.0,338.0,3.0,25.0,562.0,630.93,476.68
2016,10,25,12,30,257.0,350.0,3.0,25.0,538.0,608.54,459.63
2016,10,25,12,45,313.5,332.0,3.05,25.5,559.0,646.86,488.21
2016,10,25,13,0,370.0,314.0,3.1,26.0,580.0,684.7,515.89
2016,10,25,13,15,303.5,320.5,3.05,26.0,535.5,636.26,480.04
2016,10,25,13,30,237.0,327.0,3.0,26.0,491.0,572.71,433.75
2016,10,25,13,45,343.0,289.5,2.95,26.0,517.0,642.89,487.77
2016,10,25,14,0,449.0,252.0,2.9,26.0,543.0,709.77,537.89
2016,10,25,14,15,619.5,183.0,2.85,26.0,563.0,787.17,596.78
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,846.36,638.02
2016,10,25,14,45,485.0,175.5,2.75,26.0,457.5,639.48,491.38
2016,10,25,15,0,180.0,237.0,2.7,26.0,332.0,420.04,325.02
2016,10,25,15,15,237.5,209.0,2.45,25.5,323.0,444.44,346.87
2016,10,25,15,30,295.0,181.0,2.2,25.0,314.0,450.83,354.08
2016,10,25,15,45,280.0,163.0,1.95,25.0,278.0,410.44,323.5
2016,10,25,16,0,265.0,145.0,1.7,25.0,242.0,370.12,292.68
2016,10,25,16,15,247.5,124.0,1.5,24.5,203.5,324.5,257.71
2016,10,25,16,30,230.0,103.0,1.3,24.0,165.0,279.43,222.13
2016,10,25,16,45,201.5,82.0,1.15,23.5,127.5,228.74,180.82
2016,10,25,17,0,173.0,61.0,1.0,23.0,90.0,179.97,139.77
2016,10,25,17,15,113.0,41.5,1.0,22.5,57.5,120.54,88.55
2016,10,25,17,30,53.0,22.0,1.0,22.0,25.0,58.57,13.73
2016,10,25,17,45,26.5,11.0,1.05,21.5,12.5,20.43,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,52.5,9.5,1.25,16.5,12.0,9.05,0.0
2016,10,26,7,0,105.0,19.0,1.3,17.0,24.0,15.09,0.0
2016,10,26,7,15,231.0,34.0,1.5,17.5,63.5,26.55,16.06
2016,10,26,7,30,357.0,49.0,1.7,18.0,103.0,38.92,27.99
2016,10,26,7,45,440.5,58.0,1.95,19.0,152.0,58.61,34.73
2016,10,26,8,0,524.0,67.0,2.2,20.0,201.0,104.12,59.98
2016,10,26,8,15,576.0,74.0,2.5,21.0,251.0,153.17,96.11
2016,10,26,8,30,628.0,81.0,2.8,22.0,301.0,208.21,141.04
2016,10,26,8,45,663.5,86.0,3.1,23.0,349.0,262.54,187.52
2016,10,26,9,0,699.0,91.0,3.4,24.0,397.0,320.2,236.62
2016,10,26,9,15,441.0,161.0,3.3,24.5,361.0,325.62,248.04
2016,10,26,9,30,183.0,231.0,3.2,25.0,325.0,298.71,230.06
2016,10,26,9,45,184.0,250.0,3.15,25.5,351.0,329.39,253.61
2016,10,26,10,0,185.0,269.0,3.1,26.0,377.0,360.05,276.45
2016,10,26,10,15,158.0,285.0,3.0,26.5,381.5,371.08,283.76
2016,10,26,10,30,131.0,301.0,2.9,27.0,386.0,379.41,288.73
2016,10,26,10,45,476.5,208.5,2.8,27.5,531.5,544.7,415.64
2016,10,26,11,0,822.0,116.0,2.7,28.0,677.0,724.25,546.59
2016,10,26,11,15,827.5,117.5,2.65,28.0,694.0,761.51,570.18
2016,10,26,11,30,833.0,119.0,2.6,28.0,711.0,796.3,592.9
2016,10,26,11,45,847.5,113.5,2.55,28.5,722.5,828.29,612.37
2016,10,26,12,0,862.0,108.0,2.5,29.0,734.0,852.07,626.2
2016,10,26,12,15,605.5,217.0,2.45,29.0,657.0,775.59,572.76
2016,10,26,12,30,349.0,326.0,2.4,29.0,580.0,663.64,490.08
2016,10,26,12,45,288.0,335.0,2.4,29.0,543.0,626.81,464.13
2016,10,26,13,0,227.0,344.0,2.4,29.0,506.0,574.86,426.96
2016,10,26,13,15,536.5,225.0,2.4,29.0,595.5,755.83,561.68
2016,10,26,13,30,846.0,106.0,2.4,29.0,685.0,909.57,665.82
2016,10,26,13,45,466.5,201.0,2.4,29.5,518.5,668.9,499.19
2016,10,26,14,0,87.0,296.0,2.4,30.0,352.0,391.23,292.53
2016,10,26,14,15,68.0,272.5,2.35,29.5,315.0,348.87,263.19
2016,10,26,14,30,49.0,249.0,2.3,29.0,278.0,306.57,232.37
2016,10,26,14,45,60.5,237.5,2.3,29.0,271.0,305.1,232.41
2016,10,26,15,0,72.0,226.0,2.3,29.0,264.0,303.13,231.93
2016,10,26,15,15,388.5,159.5,2.25,29.0,335.5,520.57,402.24
2016,10,26,15,30,705.0,93.0,2.2,29.0,407.0,683.52,522.61
2016,10,26,15,45,673.0,87.5,2.2,29.0,359.5,629.98,484.61
2016,10,26,16,0,641.0,82.0,2.2,29.0,312.0,576.32,446.86
2016,10,26,16,15,591.5,75.5,1.9,28.0,262.0,510.03,398.07
2016,10,26,16,30,542.0,69.0,1.6,27.0,212.0,445.89,349.02
2016,10,26,16,45,471.0,59.0,1.35,26.5,163.0,367.95,286.93
2016,10,26,17,0,400.0,49.0,1.1,26.0,114.0,295.32,226.76
2016,10,26,17,15,277.5,35.5,1.1,25.0,72.5,200.8,147.18
2016,10,26,17,30,155.0,22.0,1.1,24.0,31.0,108.53,15.95
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.5,39.45,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.0,9.0,1.45,17.5,10.5,8.58,0.0
2016,10,27,7,0,70.0,18.0,1.6,18.0,21.0,15.03,0.0
2016,10,27,7,15,184.5,35.5,1.75,18.5,59.5,27.8,16.78
2016,10,27,7,30,299.0,53.0,1.9,19.0,98.0,40.76,29.39
2016,10,27,7,45,386.5,64.0,2.05,20.0,146.0,60.82,37.61
2016,10,27,8,0,474.0,75.0,2.2,21.0,194.0,106.55,63.8
2016,10,27,8,15,528.5,83.0,2.05,21.5,243.5,153.68,98.27
2016,10,27,8,30,583.0,91.0,1.9,22.0,293.0,207.23,141.52
2016,10,27,8,45,625.0,96.0,1.8,23.0,341.5,260.63,186.2
2016,10,27,9,0,667.0,101.0,1.7,24.0,390.0,318.22,233.92
2016,10,27,9,15,485.5,157.0,1.5,24.5,379.5,338.72,255.28
2016,10,27,9,30,304.0,213.0,1.3,25.0,369.0,337.78,256.94
2016,10,27,9,45,532.5,164.5,1.15,26.0,463.0,427.53,323.74
2016,10,27,10,0,761.0,116.0,1.0,27.0,557.0,537.38,403.07
2016,10,27,10,15,775.0,118.5,1.05,27.0,589.5,587.09,439.47
2016,10,27,10,30,789.0,121.0,1.1,27.0,622.0,635.7,474.72
2016,10,27,10,45,797.5,123.5,1.2,27.5,647.0,679.49,505.33
2016,10,27,11,0,806.0,126.0,1.3,28.0,672.0,721.51,534.11
2016,10,27,11,15,812.5,127.0,1.4,28.0,689.5,758.48,559.04
2016,10,27,11,30,819.0,128.0,1.5,28.0,707.0,793.08,582.23
2016,10,27,11,45,842.5,118.5,1.65,28.5,720.5,827.85,604.83
2016,10,27,12,0,866.0,109.0,1.8,29.0,734.0,854.7,622.14
2016,10,27,12,15,866.0,109.0,1.85,29.0,734.5,874.44,635.18
2016,10,27,12,30,866.0,109.0,1.9,29.0,735.0,890.82,646.2
2016,10,27,12,45,865.0,108.0,1.95,29.5,727.0,901.76,652.56
2016,10,27,13,0,864.0,107.0,2.0,30.0,719.0,909.18,656.81
2016,10,27,13,15,858.5,106.0,2.0,30.0,702.5,908.96,657.11
2016,10,27,13,30,853.0,105.0,2.0,30.0,686.0,912.81,660.29
2016,10,27,13,45,846.5,102.5,2.05,30.0,662.0,902.96,655.22
2016,10,27,14,0,840.0,100.0,2.1,30.0,638.0,889.61,648.11
2016,10,27,14,15,828.0,98.0,2.1,29.5,606.0,868.56,636.86
2016,10,27,14,30,816.0,96.0,2.1,29.0,574.0,844.41,623.59
2016,10,27,14,45,794.5,95.0,2.15,29.0,535.0,810.39,602.82
2016,10,27,15,0,773.0,94.0,2.2,29.0,496.0,774.06,580.3
2016,10,27,15,15,749.5,90.5,2.2,28.5,452.0,731.17,553.69
2016,10,27,15,30,726.0,87.0,2.2,28.0,408.0,690.74,528.27
2016,10,27,15,45,693.0,82.5,2.25,28.0,360.0,637.11,491.98
2016,10,27,16,0,660.0,78.0,2.3,28.0,312.0,583.39,454.46
2016,10,27,16,15,611.0,71.5,2.05,27.5,261.5,516.87,404.64
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,452.47,354.64
2016,10,27,16,45,491.5,55.5,1.55,26.5,162.0,374.77,292.49
2016,10,27,17,0,421.0,46.0,1.3,26.0,113.0,302.38,232.15
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,206.39,150.38
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,111.38,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,41.17,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.0,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,158.0,16.0,0.9,16.0,23.0,15.25,0.0
2016,10,28,7,15,295.5,29.5,1.0,16.5,65.0,23.66,13.4
2016,10,28,7,30,433.0,43.0,1.1,17.0,107.0,33.68,23.53
2016,10,28,7,45,515.5,51.5,1.25,18.0,157.5,54.13,30.21
2016,10,28,8,0,598.0,60.0,1.4,19.0,208.0,103.53,56.9
2016,10,28,8,15,648.5,66.0,1.5,20.0,260.0,155.76,95.26
2016,10,28,8,30,699.0,72.0,1.6,21.0,312.0,213.66,142.65
2016,10,28,8,45,735.0,76.0,1.75,22.0,362.0,273.0,193.31
2016,10,28,9,0,771.0,80.0,1.9,23.0,412.0,333.41,244.64
2016,10,28,9,15,795.0,83.5,2.0,23.5,457.5,391.62,293.91
2016,10,28,9,30,819.0,87.0,2.1,24.0,503.0,451.06,342.72
2016,10,28,9,45,838.0,88.5,2.25,24.5,543.5,506.92,387.6
2016,10,28,10,0,857.0,90.0,2.4,25.0,584.0,562.79,431.12
2016,10,28,10,15,869.0,92.0,2.45,25.5,617.0,614.71,470.12
2016,10,28,10,30,881.0,94.0,2.5,26.0,650.0,663.5,505.79
2016,10,28,10,45,891.5,94.0,2.55,26.5,676.5,708.96,538.17
2016,10,28,11,0,902.0,94.0,2.6,27.0,703.0,752.47,566.94
2016,10,28,11,15,907.0,95.0,2.6,27.0,720.0,790.69,592.3
2016,10,28,11,30,912.0,96.0,2.6,27.0,737.0,826.15,615.65
2016,10,28,11,45,919.0,94.0,2.6,27.5,747.0,857.08,634.6
2016,10,28,12,0,926.0,92.0,2.6,28.0,757.0,884.94,651.43
2016,10,28,12,15,926.0,92.0,2.6,28.0,757.0,905.73,664.87
2016,10,28,12,30,926.0,92.0,2.6,28.0,757.0,922.93,676.09
2016,10,28,12,45,924.0,91.5,2.6,28.5,748.5,934.11,682.14
2016,10,28,13,0,922.0,91.0,2.6,29.0,740.0,941.53,685.91
2016,10,28,13,15,916.5,90.0,2.6,29.0,723.0,941.41,686.32
2016,10,28,13,30,911.0,89.0,2.6,29.0,706.0,937.51,684.48
2016,10,28,13,45,903.0,87.5,2.6,29.0,681.0,927.02,678.53
2016,10,28,14,0,895.0,86.0,2.6,29.0,656.0,912.91,670.38
2016,10,28,14,15,883.5,84.5,2.55,29.0,623.0,892.2,657.59
2016,10,28,14,30,872.0,83.0,2.5,29.0,590.0,868.25,642.76
2016,10,28,14,45,856.0,81.0,2.5,29.0,550.5,836.8,623.29
2016,10,28,15,0,840.0,79.0,2.5,29.0,511.0,809.79,606.78
2016,10,28,15,15,424.0,116.0,2.45,28.5,334.0,495.0,384.0
2016,10,28,15,30,8.0,153.0,2.4,28.0,157.0,158.33,120.34
2016,10,28,15,45,370.0,109.0,2.4,28.0,240.0,422.41,333.93
2016,10,28,16,0,732.0,65.0,2.4,28.0,323.0,612.66,477.98
2016,10,28,16,15,685.0,60.0,2.1,27.0,271.0,546.38,428.16
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,485.91,381.41
2016,10,28,16,45,562.0,48.0,1.5,25.5,168.0,405.06,316.35
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,330.0,253.28
2016,10,28,17,15,351.5,30.0,1.15,24.0,73.0,229.25,166.24
2016,10,28,17,30,217.0,19.0,1.1,23.0,29.0,128.95,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.5,14.5,49.28,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,141.0,16.0,1.6,17.0,22.0,15.25,0.0
2016,10,29,7,15,285.5,29.0,1.85,17.5,63.0,23.33,12.79
2016,10,29,7,30,430.0,42.0,2.1,18.0,104.0,32.92,22.69
2016,10,29,7,45,521.0,49.0,2.4,19.0,155.0,51.6,28.14
2016,10,29,8,0,612.0,56.0,2.7,20.0,206.0,100.6,53.86
2016,10,29,8,15,662.0,61.5,2.75,21.0,257.5,153.01,92.26
2016,10,29,8,30,712.0,67.0,2.8,22.0,309.0,213.04,141.52
2016,10,29,8,45,749.5,70.0,2.9,23.0,359.0,270.25,190.7
