Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,9,0,787.0,73.0,3.0,24.0,409.0,330.86,242.52
2016,10,29,9,15,542.5,142.0,3.05,24.5,385.0,345.57,261.89
2016,10,29,9,30,298.0,211.0,3.1,25.0,361.0,332.64,255.64
2016,10,29,9,45,580.0,147.0,3.15,25.5,469.0,435.15,334.88
2016,10,29,10,0,862.0,83.0,3.2,26.0,577.0,556.36,427.64
2016,10,29,10,15,873.0,85.0,3.2,26.5,609.0,607.19,465.74
2016,10,29,10,30,884.0,87.0,3.2,27.0,641.0,656.64,502.02
2016,10,29,10,45,890.5,88.5,3.25,27.5,666.0,700.9,533.78
2016,10,29,11,0,897.0,90.0,3.3,28.0,691.0,742.93,561.71
2016,10,29,11,15,902.0,90.5,3.3,28.0,708.0,780.33,586.84
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,814.98,609.95
2016,10,29,11,45,908.5,91.5,3.35,28.5,733.5,843.87,628.08
2016,10,29,12,0,910.0,92.0,3.4,29.0,742.0,869.49,644.0
2016,10,29,12,15,909.5,92.0,3.4,29.0,742.0,889.48,657.16
2016,10,29,12,30,909.0,92.0,3.4,29.0,742.0,905.92,668.09
2016,10,29,12,45,662.0,193.5,3.45,29.5,664.0,822.05,610.6
2016,10,29,13,0,415.0,295.0,3.5,30.0,586.0,701.65,521.73
2016,10,29,13,15,654.0,192.5,3.5,30.0,638.5,828.24,616.11
2016,10,29,13,30,893.0,90.0,3.5,30.0,691.0,920.21,677.85
2016,10,29,13,45,555.0,193.0,3.55,30.0,562.0,736.78,552.4
2016,10,29,14,0,217.0,296.0,3.6,30.0,433.0,522.09,393.28
2016,10,29,14,15,266.0,272.0,3.6,30.0,431.5,551.94,417.89
2016,10,29,14,30,315.0,248.0,3.6,30.0,430.0,565.21,429.68
2016,10,29,14,45,556.5,167.5,3.6,30.0,462.5,686.87,523.81
2016,10,29,15,0,798.0,87.0,3.6,30.0,495.0,782.84,593.02
2016,10,29,15,15,774.5,84.0,3.55,29.5,451.0,740.05,564.84
2016,10,29,15,30,751.0,81.0,3.5,29.0,407.0,695.64,535.89
2016,10,29,15,45,715.5,77.0,3.45,29.0,358.5,643.73,499.79
2016,10,29,16,0,680.0,73.0,3.4,29.0,310.0,588.33,460.24
2016,10,29,16,15,630.0,67.0,3.0,28.0,259.0,521.3,410.1
2016,10,29,16,30,580.0,61.0,2.6,27.0,208.0,456.46,359.64
2016,10,29,16,45,501.0,53.0,2.25,26.5,158.5,375.31,293.91
2016,10,29,17,0,422.0,45.0,1.9,26.0,109.0,300.09,230.53
2016,10,29,17,15,211.0,35.5,1.75,25.0,67.5,168.77,120.51
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,32.14,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.5,13.0,12.39,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,14.3,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,26.34,14.68
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,40.21,28.62
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,58.7,36.43
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,104.45,62.05
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,152.0,96.46
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,206.19,140.03
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,259.39,184.72
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,317.84,233.9
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,373.75,280.81
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,431.32,327.61
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,485.56,369.71
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,540.64,410.74
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,590.21,447.06
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,638.85,481.44
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,684.07,512.62
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,727.72,541.61
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,765.18,566.03
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,800.14,588.66
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,828.2,605.41
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,858.53,623.61
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,741.96,544.35
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,596.67,438.51
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,559.94,413.17
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,533.24,393.64
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,740.21,546.71
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,912.65,662.51
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,903.34,656.14
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,890.48,649.25
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,870.63,637.87
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,855.06,629.4
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,824.0,610.52
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,790.22,589.72
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,748.2,563.81
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,704.44,536.16
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,651.9,500.5
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,598.81,463.5
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,532.51,414.94
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,472.38,368.34
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,393.26,305.34
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,319.78,243.95
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,218.5,154.61
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,116.07,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,8.1,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,13.34,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,21.24,10.62
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,30.49,20.62
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,48.74,25.97
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,101.84,54.11
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,155.57,93.26
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,214.87,141.99
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,273.26,192.38
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,334.82,245.21
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,393.35,295.43
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,452.76,344.91
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,509.28,390.72
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,564.92,434.41
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,615.82,472.97
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,665.18,509.2
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,709.86,541.29
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,752.21,569.3
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,789.8,593.55
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,824.47,615.62
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,853.1,633.48
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,878.28,649.0
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,898.13,662.01
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,914.36,672.73
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,923.24,679.06
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,928.33,683.08
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,928.28,683.57
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,924.5,681.77
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,913.31,674.18
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,898.57,664.42
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,877.19,652.64
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,852.65,638.74
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,826.66,622.55
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,790.84,599.46
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,747.15,571.3
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,701.82,541.5
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,646.88,503.2
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,591.73,463.79
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,528.51,416.49
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,463.87,365.82
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,381.52,298.67
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,305.47,234.07
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,204.36,143.36
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,84.73,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,12.39,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,21.97,10.43
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,34.34,23.29
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,51.6,30.09
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,96.79,54.17
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,144.59,88.48
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,198.69,132.21
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,252.29,178.09
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,309.63,227.29
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,325.51,246.96
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,315.13,242.28
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,251.96,194.17
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,171.07,130.22
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,257.77,197.55
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,348.24,266.11
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,407.12,310.04
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,464.5,352.4
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,483.93,366.54
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,503.06,380.55
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,475.92,358.6
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,435.2,326.86
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,542.55,408.4
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,655.07,491.26
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,630.87,471.86
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,604.52,451.57
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,759.29,569.3
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,891.71,661.15
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,880.24,653.37
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,865.39,644.35
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,714.59,540.23
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,538.48,408.82
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,346.51,265.8
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,152.38,114.11
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,450.3,353.35
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,679.19,525.59
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,624.95,485.93
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,574.4,449.6
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,508.3,398.92
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,444.49,348.22
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,361.16,280.74
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,284.54,216.18
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,185.91,127.02
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,68.58,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,11.44,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,24.04,11.36
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,37.99,26.29
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,54.53,34.05
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,96.57,57.07
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,143.0,90.3
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,194.9,131.7
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,246.59,175.17
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,303.3,223.14
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,357.26,268.91
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,413.06,315.05
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,465.95,357.85
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,519.94,400.28
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,466.62,358.79
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,376.41,287.07
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,532.11,407.94
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,700.6,533.51
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,736.33,557.17
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,769.65,579.42
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,543.64,414.33
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,258.01,193.66
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,418.73,317.22
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,565.77,425.51
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,553.91,415.9
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,540.77,406.18
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,501.39,377.04
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,461.01,347.08
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,659.75,498.97
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,831.64,621.1
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,621.4,472.01
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,398.21,303.83
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,546.82,421.88
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,690.76,529.71
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,644.65,497.28
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,597.76,464.45
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,529.99,414.63
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,469.58,369.0
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,400.89,316.26
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,336.03,264.81
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,243.45,189.87
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,170.94,129.23
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,98.83,64.62
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.81,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,16.24,5.46
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,28.77,18.62
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,44.33,30.87
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,60.23,44.26
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,77.19,58.4
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,94.35,72.48
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,103.18,79.38
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,111.91,86.09
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,134.79,104.18
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,158.29,122.57
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,144.39,110.99
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,129.83,98.98
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,175.02,134.45
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,221.67,170.41
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,170.66,130.11
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,118.93,89.21
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,324.25,250.29
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,541.93,409.59
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,312.27,239.39
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,76.46,55.28
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,72.72,52.62
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,68.98,49.66
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,76.93,55.86
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,84.87,62.03
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,146.75,110.64
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,211.38,160.44
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,108.66,80.97
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,12.08,4.11
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,16.26,7.53
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,20.44,10.95
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,17.64,8.71
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,14.85,6.47
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,10.67,3.1
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.49,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.56,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.63,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.7,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.78,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.85,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.92,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.46,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.77,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,19.39,7.07
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,33.62,22.9
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,52.33,37.79
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,72.26,54.55
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,92.42,71.15
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,113.78,88.59
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,135.65,106.22
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,159.02,124.92
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,155.0,121.83
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,149.17,116.99
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,180.6,141.78
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,213.53,167.47
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,191.73,149.74
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,168.54,130.88
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,187.58,145.59
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,207.08,160.49
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,202.66,156.78
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,198.09,153.05
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,230.03,177.77
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,262.81,202.82
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,155.89,119.33
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,52.17,36.56
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,146.5,112.2
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,246.14,190.16
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,236.4,182.49
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,226.6,175.04
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,184.73,142.39
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,143.17,109.66
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,129.42,98.98
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,115.65,88.21
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,99.39,75.36
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,83.17,62.44
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,90.56,68.79
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,98.56,75.65
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,85.83,65.4
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,73.1,55.05
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,59.27,43.74
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,45.55,32.31
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,33.43,22.0
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,21.34,11.63
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,12.05,2.76
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.86,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.95,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.87,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.83,6.97
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,24.12,14.5
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,33.42,22.52
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,43.67,31.28
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,53.93,39.93
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,81.52,62.83
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,109.18,85.4
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,122.93,96.4
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,136.77,107.38
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,162.01,127.28
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,188.12,147.65
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,200.53,156.89
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,213.12,166.22
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,205.27,159.39
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,196.97,152.28
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,141.24,108.18
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,85.8,63.87
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,168.9,129.98
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,255.18,196.65
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,258.66,199.04
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,262.16,201.73
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,295.26,227.36
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,318.52,245.34
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,257.06,198.19
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,208.59,160.61
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,358.2,279.3
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,486.26,377.56
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,297.13,232.84
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,97.68,73.58
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,96.91,73.38
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,96.25,73.04
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,244.29,196.08
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,386.76,310.46
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,330.14,265.65
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,287.71,231.81
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,241.84,194.92
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,197.47,158.25
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,188.81,149.56
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,168.01,129.19
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,96.24,59.14
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,15.53,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,12.52,1.43
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,25.07,15.7
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,40.41,28.16
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,55.83,41.44
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,72.32,55.51
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,88.99,69.53
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,92.36,72.09
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,95.5,74.39
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,104.97,81.86
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,114.48,89.25
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,87.57,66.84
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,60.5,44.38
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,215.58,170.39
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,377.29,296.4
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,399.19,312.09
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,420.99,328.05
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,397.57,309.15
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,361.99,280.97
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,367.99,285.47
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,373.66,289.6
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,200.35,155.9
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,31.65,20.2
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,49.36,34.7
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,67.1,49.12
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,99.22,75.1
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,132.63,101.94
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,92.99,70.19
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,54.92,39.43
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,35.33,23.48
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,15.79,7.42
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,27.41,17.07
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,39.03,26.75
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,22.28,12.95
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.56,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.63,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.7,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,3.24,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.78,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.85,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.92,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.46,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,16.08,2.34
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,31.9,21.3
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,45.95,28.94
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,88.33,51.81
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,59.83,35.04
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.7,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,5.1,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.49,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,7.42,0.56
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,8.35,1.33
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,13.92,5.94
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,19.51,10.51
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,67.51,49.87
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,115.96,88.95
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,109.87,83.67
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,103.75,78.49
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,154.15,118.65
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,205.85,159.18
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,209.82,161.77
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,213.84,164.53
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,178.33,136.7
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,142.78,108.71
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,139.51,106.23
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,136.23,103.71
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,95.85,71.72
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,56.81,40.49
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,72.21,52.89
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,87.7,65.28
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,82.93,61.7
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,78.24,58.18
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,98.98,75.09
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,121.13,93.1
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,64.67,47.55
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,12.05,4.35
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,10.66,3.22
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,9.26,2.07
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,198.87,162.09
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,362.57,290.34
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,280.54,221.32
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,206.72,157.98
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,118.85,67.98
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,20.09,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,8.8,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,17.62,9.12
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,29.71,19.03
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,41.82,29.51
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,54.69,40.52
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,67.59,51.4
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,64.64,48.87
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,61.39,46.04
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,83.72,64.51
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,106.13,82.83
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,134.85,105.91
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,164.11,129.12
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,185.9,146.4
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,208.39,164.18
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,199.72,156.94
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,190.55,149.38
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,148.13,115.25
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,105.73,80.93
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,161.87,126.31
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,219.7,172.4
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,236.33,185.57
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,253.34,199.11
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,224.52,176.25
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,195.51,153.18
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,212.96,167.39
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,230.85,181.91
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,202.3,158.89
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,173.77,135.9
