Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,150.37,117.33
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,127.03,98.67
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,114.77,88.95
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,102.5,79.16
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,173.11,138.67
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,240.5,194.83
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,210.43,170.34
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,180.8,146.04
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,148.6,119.42
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,116.91,92.66
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,82.56,63.05
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,44.12,30.07
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,23.62,8.58
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,4.77,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.39,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,5.09,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.4,0.65
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,9.72,2.68
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,12.04,4.68
2016,11,9,8,45,0.0,24.0,3.8,15.5,24.0,22.26,13.39
2016,11,9,9,0,0.0,35.0,3.9,16.0,35.0,32.49,22.01
2016,11,9,9,15,0.0,54.5,3.95,16.0,54.5,50.67,37.29
2016,11,9,9,30,0.0,74.0,4.0,16.0,74.0,68.87,52.46
2016,11,9,9,45,0.0,92.5,4.05,16.0,92.5,86.17,66.73
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,103.56,80.96
2016,11,9,10,15,0.0,118.0,4.1,16.0,118.0,110.23,86.26
2016,11,9,10,30,0.0,125.0,4.1,16.0,125.0,116.93,91.59
2016,11,9,10,45,0.0,69.0,4.15,16.5,69.0,64.26,47.89
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,12.08,4.43
2016,11,9,11,15,0.0,59.5,4.2,17.0,59.5,55.41,40.41
2016,11,9,11,30,0.0,106.0,4.2,17.0,106.0,99.06,76.22
2016,11,9,11,45,0.0,105.5,4.25,17.5,105.5,98.61,75.62
2016,11,9,12,0,0.0,105.0,4.3,18.0,105.0,98.16,75.07
2016,11,9,12,15,0.5,137.0,4.2,18.0,137.5,129.45,100.46
2016,11,9,12,30,1.0,169.0,4.1,18.0,170.0,161.41,126.19
2016,11,9,12,45,0.5,136.0,4.1,18.0,136.5,128.71,99.83
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,96.31,73.6
2016,11,9,13,15,0.0,103.0,4.05,18.0,103.0,96.34,73.71
2016,11,9,13,30,0.0,103.0,4.0,18.0,103.0,96.37,73.82
2016,11,9,13,45,0.0,106.5,4.0,18.5,106.5,99.83,76.6
2016,11,9,14,0,0.0,110.0,4.0,19.0,110.0,103.37,79.46
2016,11,9,14,15,0.0,79.5,4.0,19.0,79.5,74.05,55.61
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,45.57,32.25
2016,11,9,14,45,0.0,72.0,4.0,19.0,72.0,67.02,50.12
2016,11,9,15,0,0.0,95.0,4.0,19.0,95.0,89.31,68.66
2016,11,9,15,15,0.0,68.5,3.9,19.0,68.5,63.73,47.64
2016,11,9,15,30,0.0,42.0,3.8,19.0,42.0,39.01,27.14
2016,11,9,15,45,0.0,36.0,3.7,19.0,36.0,33.42,22.52
2016,11,9,16,0,0.0,30.0,3.6,19.0,30.0,27.83,17.85
2016,11,9,16,15,0.0,24.5,3.3,18.5,24.5,22.72,13.56
2016,11,9,16,30,0.0,19.0,3.0,18.0,19.0,17.61,9.2
2016,11,9,16,45,0.0,13.5,2.7,17.5,13.5,12.5,4.8
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.4,0.36
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.7,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,11.5,2.3,13.0,11.5,10.66,0.0
2016,11,10,7,30,0.0,23.0,2.3,13.0,23.0,21.35,12.39
2016,11,10,7,45,0.0,39.0,2.35,13.5,39.0,35.99,24.67
2016,11,10,8,0,0.0,55.0,2.4,14.0,55.0,50.51,37.35
2016,11,10,8,15,0.0,72.0,2.35,14.0,72.0,66.08,50.85
2016,11,10,8,30,0.0,89.0,2.3,14.0,89.0,81.82,64.29
2016,11,10,8,45,100.0,124.5,2.25,14.5,163.5,139.85,109.41
2016,11,10,9,0,200.0,160.0,2.2,15.0,238.0,210.33,165.38
2016,11,10,9,15,134.5,178.0,2.2,15.0,233.0,216.49,172.56
2016,11,10,9,30,69.0,196.0,2.2,15.0,228.0,213.07,170.82
2016,11,10,9,45,96.0,217.5,2.25,15.5,266.0,251.25,201.32
2016,11,10,10,0,123.0,239.0,2.3,16.0,304.0,296.15,236.75
2016,11,10,10,15,77.5,236.0,2.25,16.5,278.0,270.98,215.84
2016,11,10,10,30,32.0,233.0,2.2,17.0,252.0,245.02,194.12
2016,11,10,10,45,157.5,258.0,2.2,17.5,356.0,360.71,286.4
2016,11,10,11,0,283.0,283.0,2.2,18.0,460.0,488.32,384.35
2016,11,10,11,15,228.5,298.0,2.2,18.0,443.5,469.57,368.53
2016,11,10,11,30,174.0,313.0,2.2,18.0,427.0,453.97,355.57
2016,11,10,11,45,134.5,313.5,2.2,18.5,402.5,431.14,336.85
2016,11,10,12,0,95.0,314.0,2.2,19.0,378.0,395.58,308.51
2016,11,10,12,15,49.5,252.5,2.3,19.0,286.0,295.22,231.19
2016,11,10,12,30,4.0,191.0,2.4,19.0,194.0,185.88,144.64
2016,11,10,12,45,196.5,233.5,2.5,19.5,363.0,428.86,339.24
2016,11,10,13,0,389.0,276.0,2.6,20.0,532.0,648.36,504.16
2016,11,10,13,15,329.0,282.0,2.7,20.0,494.5,607.56,472.35
2016,11,10,13,30,269.0,288.0,2.8,20.0,457.0,565.23,440.78
2016,11,10,13,45,172.0,275.5,2.9,20.0,382.0,454.77,357.14
2016,11,10,14,0,75.0,263.0,3.0,20.0,307.0,344.39,271.12
2016,11,10,14,15,50.0,234.5,2.95,20.0,263.5,291.31,230.01
2016,11,10,14,30,25.0,206.0,2.9,20.0,220.0,226.15,178.52
2016,11,10,14,45,247.0,183.0,2.9,20.0,300.0,422.37,339.75
2016,11,10,15,0,469.0,160.0,2.9,20.0,380.0,583.52,466.95
2016,11,10,15,15,340.5,162.0,2.75,19.5,314.0,462.46,372.85
2016,11,10,15,30,212.0,164.0,2.6,19.0,248.0,350.21,284.1
2016,11,10,15,45,199.5,144.5,2.5,19.0,215.5,313.61,255.56
2016,11,10,16,0,187.0,125.0,2.4,19.0,183.0,277.16,226.22
2016,11,10,16,15,170.0,104.5,2.05,18.5,150.0,236.76,193.05
2016,11,10,16,30,153.0,84.0,1.7,18.0,117.0,206.94,167.46
2016,11,10,16,45,124.0,63.0,1.4,17.5,85.0,160.07,127.12
2016,11,10,17,0,95.0,42.0,1.1,17.0,53.0,114.86,86.99
2016,11,10,17,15,47.5,21.0,1.05,16.5,26.5,49.96,20.81
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.5,1.75,11.5,8.5,7.87,0.0
2016,11,11,7,30,0.0,17.0,2.0,12.0,17.0,15.76,7.63
2016,11,11,7,45,0.0,28.5,2.25,13.0,28.5,26.45,17.68
2016,11,11,8,0,0.0,40.0,2.5,14.0,40.0,37.16,26.02
2016,11,11,8,15,0.0,52.0,2.35,14.5,52.0,48.34,35.69
2016,11,11,8,30,0.0,64.0,2.2,15.0,64.0,59.43,45.12
2016,11,11,8,45,141.5,107.0,2.05,15.5,161.0,134.39,103.08
2016,11,11,9,0,283.0,150.0,1.9,16.0,258.0,227.49,176.53
2016,11,11,9,15,141.5,113.5,1.95,16.5,167.5,159.0,124.74
2016,11,11,9,30,0.0,77.0,2.0,17.0,77.0,71.68,54.49
2016,11,11,9,45,0.0,47.0,2.05,18.0,47.0,43.69,30.96
2016,11,11,10,0,0.0,17.0,2.1,19.0,17.0,15.79,7.54
2016,11,11,10,15,0.0,59.0,2.1,19.5,59.0,54.9,39.88
2016,11,11,10,30,0.0,101.0,2.1,20.0,101.0,94.24,71.78
2016,11,11,10,45,0.0,116.0,2.15,20.5,116.0,108.47,82.95
2016,11,11,11,0,0.0,131.0,2.2,21.0,131.0,122.83,94.16
2016,11,11,11,15,141.0,214.5,2.2,21.0,306.5,319.56,251.94
2016,11,11,11,30,282.0,298.0,2.2,21.0,482.0,528.22,409.87
2016,11,11,11,45,248.0,308.0,2.2,21.5,471.0,513.99,396.71
2016,11,11,12,0,214.0,318.0,2.2,22.0,460.0,506.12,389.44
2016,11,11,12,15,180.0,319.5,2.2,22.0,439.0,486.87,374.62
2016,11,11,12,30,146.0,321.0,2.2,22.0,418.0,465.72,358.35
2016,11,11,12,45,515.5,203.5,2.25,22.5,540.5,682.42,525.52
2016,11,11,13,0,885.0,86.0,2.3,23.0,663.0,873.59,658.74
2016,11,11,13,15,880.0,85.0,2.3,23.0,647.0,873.89,657.65
2016,11,11,13,30,875.0,84.0,2.3,23.0,631.0,870.63,656.13
2016,11,11,13,45,867.5,82.5,2.3,23.0,607.5,861.09,650.53
2016,11,11,14,0,860.0,81.0,2.3,23.0,584.0,848.14,642.78
2016,11,11,14,15,748.5,109.5,2.25,23.0,530.5,790.06,603.5
2016,11,11,14,30,637.0,138.0,2.2,23.0,477.0,720.35,555.8
2016,11,11,14,45,334.5,161.0,2.2,23.0,338.0,467.27,368.29
2016,11,11,15,0,32.0,184.0,2.2,23.0,199.0,222.94,174.19
2016,11,11,15,15,29.0,167.0,2.05,22.5,180.0,202.45,159.32
2016,11,11,15,30,26.0,150.0,1.9,22.0,161.0,171.51,135.23
2016,11,11,15,45,21.5,131.5,1.8,22.0,140.0,149.16,117.4
2016,11,11,16,0,17.0,113.0,1.7,22.0,119.0,127.05,99.48
2016,11,11,16,15,9.5,94.0,1.45,21.5,97.0,102.67,79.48
2016,11,11,16,30,2.0,75.0,1.2,21.0,75.0,78.75,59.51
2016,11,11,16,45,1.0,54.5,0.95,20.5,54.5,56.73,40.95
2016,11,11,17,0,0.0,34.0,0.7,20.0,34.0,33.94,21.47
2016,11,11,17,15,0.0,17.0,0.7,19.5,17.0,15.78,1.93
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,173.0,15.5,3.2,12.0,33.0,12.24,0.0
2016,11,12,7,30,346.0,31.0,3.3,12.0,66.0,24.8,15.05
2016,11,12,7,45,444.5,40.0,3.45,12.5,112.0,34.17,24.45
2016,11,12,8,0,543.0,49.0,3.6,13.0,158.0,78.37,41.5
2016,11,12,8,15,601.0,55.5,3.6,13.5,206.5,126.73,75.52
2016,11,12,8,30,659.0,62.0,3.6,14.0,255.0,181.58,120.62
2016,11,12,8,45,696.5,66.5,3.65,15.0,302.0,237.26,169.63
2016,11,12,9,0,734.0,71.0,3.7,16.0,349.0,294.53,220.44
2016,11,12,9,15,760.0,74.5,3.65,16.5,392.5,349.79,269.66
2016,11,12,9,30,786.0,78.0,3.6,17.0,436.0,406.54,318.9
2016,11,12,9,45,802.5,81.0,3.55,17.5,473.5,459.54,363.84
2016,11,12,10,0,819.0,84.0,3.5,18.0,511.0,512.41,407.23
2016,11,12,10,15,832.5,86.0,3.4,18.0,543.0,562.16,447.58
2016,11,12,10,30,846.0,88.0,3.3,18.0,575.0,610.93,486.06
2016,11,12,10,45,852.5,90.5,3.2,18.5,599.0,654.47,518.58
2016,11,12,11,0,859.0,93.0,3.1,19.0,623.0,695.96,548.66
2016,11,12,11,15,864.5,94.0,3.0,19.5,640.0,729.21,570.74
2016,11,12,11,30,870.0,95.0,2.9,20.0,657.0,763.04,592.71
2016,11,12,11,45,876.5,93.5,2.85,20.5,666.5,792.24,611.4
2016,11,12,12,0,883.0,92.0,2.8,21.0,676.0,818.58,627.97
2016,11,12,12,15,883.0,92.5,2.7,21.0,676.5,838.77,641.09
2016,11,12,12,30,883.0,93.0,2.6,21.0,677.0,855.62,651.93
2016,11,12,12,45,879.5,92.5,2.55,21.0,669.0,864.94,658.04
2016,11,12,13,0,876.0,92.0,2.5,21.0,661.0,870.71,661.92
2016,11,12,13,15,870.5,91.5,2.45,21.0,645.0,871.22,662.35
2016,11,12,13,30,865.0,91.0,2.4,21.0,629.0,868.21,660.57
2016,11,12,13,45,438.0,145.5,2.4,21.0,418.0,563.1,442.25
2016,11,12,14,0,11.0,200.0,2.4,21.0,207.0,205.28,159.34
2016,11,12,14,15,5.5,126.5,2.4,21.0,130.0,124.83,96.35
2016,11,12,14,30,0.0,53.0,2.4,21.0,53.0,49.3,35.03
2016,11,12,14,45,4.0,107.5,2.4,21.0,109.5,104.95,80.86
2016,11,12,15,0,8.0,162.0,2.4,21.0,166.0,167.06,131.3
2016,11,12,15,15,4.5,147.5,2.3,20.5,150.0,150.09,117.93
2016,11,12,15,30,1.0,133.0,2.2,20.0,134.0,133.36,104.74
2016,11,12,15,45,0.5,115.5,2.1,20.0,116.0,115.55,90.4
2016,11,12,16,0,0.0,98.0,2.0,20.0,98.0,97.74,75.84
2016,11,12,16,15,0.0,79.5,1.75,19.5,79.5,79.01,60.42
2016,11,12,16,30,0.0,61.0,1.5,19.0,61.0,60.09,44.55
2016,11,12,16,45,0.0,44.0,1.3,18.5,44.0,42.7,29.72
2016,11,12,17,0,0.0,27.0,1.1,18.0,27.0,25.08,14.49
2016,11,12,17,15,0.0,13.5,1.1,17.5,13.5,12.52,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,130.0,17.0,1.2,11.5,30.0,13.45,0.0
2016,11,13,7,30,260.0,34.0,1.4,12.0,60.0,26.63,16.4
2016,11,13,7,45,360.5,46.0,1.65,12.5,104.5,38.6,28.32
2016,11,13,8,0,461.0,58.0,1.9,13.0,149.0,80.38,46.32
2016,11,13,8,15,523.5,66.0,1.8,13.5,196.5,125.62,77.89
2016,11,13,8,30,586.0,74.0,1.7,14.0,244.0,178.07,120.19
2016,11,13,8,45,552.5,91.5,1.6,14.5,274.0,222.88,161.95
2016,11,13,9,0,519.0,109.0,1.5,15.0,304.0,261.34,198.0
2016,11,13,9,15,626.5,101.5,1.4,16.0,364.5,325.85,250.54
2016,11,13,9,30,734.0,94.0,1.3,17.0,425.0,398.61,308.82
2016,11,13,9,45,755.0,97.0,1.25,18.0,463.5,451.42,351.15
2016,11,13,10,0,776.0,100.0,1.2,19.0,502.0,504.9,392.39
2016,11,13,10,15,791.0,102.5,1.1,19.5,534.5,554.12,429.32
2016,11,13,10,30,806.0,105.0,1.0,20.0,567.0,602.62,464.26
2016,11,13,10,45,614.5,175.0,0.95,20.5,536.0,586.97,449.85
2016,11,13,11,0,423.0,245.0,0.9,21.0,505.0,550.29,419.92
2016,11,13,11,15,631.5,178.5,0.9,21.0,578.0,654.18,497.97
2016,11,13,11,30,840.0,112.0,0.9,21.0,651.0,761.22,573.35
2016,11,13,11,45,840.0,114.0,0.95,21.5,659.5,789.01,589.97
2016,11,13,12,0,840.0,116.0,1.0,22.0,668.0,813.78,605.52
2016,11,13,12,15,840.0,116.0,1.05,22.0,668.5,833.23,618.76
2016,11,13,12,30,840.0,116.0,1.1,22.0,669.0,849.44,630.03
2016,11,13,12,45,839.0,114.5,1.15,22.5,661.5,859.81,636.38
2016,11,13,13,0,838.0,113.0,1.2,23.0,654.0,866.77,640.69
2016,11,13,13,15,832.0,112.0,1.2,23.0,638.0,866.52,640.96
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,862.82,639.2
2016,11,13,13,45,817.5,108.5,1.3,23.0,598.5,851.83,634.16
2016,11,13,14,0,809.0,106.0,1.4,23.0,575.0,837.55,626.99
2016,11,13,14,15,795.0,104.0,1.4,23.0,544.0,815.97,613.73
2016,11,13,14,30,781.0,102.0,1.4,23.0,513.0,791.5,598.58
2016,11,13,14,45,740.0,105.5,1.4,23.0,472.0,753.44,574.0
2016,11,13,15,0,699.0,109.0,1.4,23.0,431.0,709.8,545.32
2016,11,13,15,15,670.0,104.0,1.35,22.5,388.5,664.39,515.48
2016,11,13,15,30,641.0,99.0,1.3,22.0,346.0,617.97,484.13
2016,11,13,15,45,591.5,94.0,1.3,22.0,299.0,556.35,439.12
2016,11,13,16,0,542.0,89.0,1.3,22.0,252.0,495.71,393.44
2016,11,13,16,15,481.5,79.0,1.2,21.5,205.0,424.29,338.11
2016,11,13,16,30,421.0,69.0,1.1,21.0,158.0,355.53,282.75
2016,11,13,16,45,328.0,55.5,1.0,20.5,113.0,271.27,213.13
2016,11,13,17,0,235.0,42.0,0.9,20.0,68.0,195.62,147.11
2016,11,13,17,15,117.5,21.0,0.95,19.5,34.0,95.83,30.03
2016,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,126.5,17.5,2.1,12.5,29.5,13.9,0.0
2016,11,14,7,30,253.0,35.0,2.4,13.0,59.0,27.51,16.76
2016,11,14,7,45,354.5,47.0,2.7,14.0,103.5,39.05,28.45
2016,11,14,8,0,456.0,59.0,3.0,15.0,148.0,80.27,46.23
2016,11,14,8,15,519.0,68.0,3.05,15.5,196.0,126.05,77.94
2016,11,14,8,30,582.0,77.0,3.1,16.0,244.0,179.1,120.51
2016,11,14,8,45,629.0,82.0,3.2,17.0,291.5,231.42,165.36
2016,11,14,9,0,676.0,87.0,3.3,18.0,339.0,288.39,214.66
2016,11,14,9,15,705.5,91.5,3.3,18.5,382.0,342.94,262.39
2016,11,14,9,30,735.0,96.0,3.3,19.0,425.0,399.49,310.69
2016,11,14,9,45,759.5,98.0,3.3,20.0,464.0,452.9,354.66
2016,11,14,10,0,784.0,100.0,3.3,21.0,503.0,507.28,397.9
2016,11,14,10,15,798.5,102.5,3.25,21.5,535.0,556.54,436.55
2016,11,14,10,30,813.0,105.0,3.2,22.0,567.0,605.01,473.43
2016,11,14,10,45,825.5,105.5,3.2,22.5,592.5,649.07,506.23
2016,11,14,11,0,838.0,106.0,3.2,23.0,618.0,691.59,537.1
2016,11,14,11,15,844.0,107.0,3.15,23.0,634.5,728.23,563.42
2016,11,14,11,30,850.0,108.0,3.1,23.0,651.0,762.44,586.81
2016,11,14,11,45,870.0,100.5,3.05,23.5,663.5,795.56,608.12
2016,11,14,12,0,890.0,93.0,3.0,24.0,676.0,821.19,624.03
2016,11,14,12,15,890.0,93.0,2.9,24.0,676.0,841.0,636.83
2016,11,14,12,30,890.0,93.0,2.8,24.0,676.0,857.45,647.36
2016,11,14,12,45,888.0,92.5,2.75,24.5,668.5,868.19,653.16
2016,11,14,13,0,886.0,92.0,2.7,25.0,661.0,875.41,656.71
2016,11,14,13,15,881.0,91.0,2.65,25.0,645.0,875.91,657.15
2016,11,14,13,30,876.0,90.0,2.6,25.0,629.0,872.86,655.4
2016,11,14,13,45,868.5,88.0,2.55,25.5,605.5,862.98,647.91
2016,11,14,14,0,861.0,86.0,2.5,26.0,582.0,849.68,638.32
2016,11,14,14,15,848.5,84.0,2.4,26.0,551.0,836.0,629.51
2016,11,14,14,30,836.0,82.0,2.3,26.0,520.0,812.09,613.77
2016,11,14,14,45,819.5,79.5,2.25,26.0,482.5,781.42,593.8
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,748.25,571.99
2016,11,14,15,15,778.5,74.0,2.0,25.5,402.5,706.06,543.64
2016,11,14,15,30,754.0,71.0,1.8,25.0,360.0,662.33,513.72
2016,11,14,15,45,721.5,66.0,1.65,25.0,313.5,609.32,475.73
2016,11,14,16,0,689.0,61.0,1.5,25.0,267.0,556.02,436.06
2016,11,14,16,15,634.5,55.0,1.35,24.0,218.0,492.15,387.51
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,426.89,335.7
2016,11,14,16,45,494.0,40.5,1.05,22.0,122.5,344.51,268.21
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,269.13,201.02
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,129.24,34.43
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,221.0,12.5,2.5,12.5,32.5,11.91,0.0
2016,11,15,7,30,442.0,25.0,2.8,13.0,65.0,21.44,11.58
2016,11,15,7,45,539.5,32.0,3.15,14.0,112.5,27.34,18.21
2016,11,15,8,0,637.0,39.0,3.5,15.0,160.0,74.46,35.41
2016,11,15,8,15,693.5,43.5,3.3,15.5,210.5,125.6,69.98
2016,11,15,8,30,750.0,48.0,3.1,16.0,261.0,182.94,116.6
2016,11,15,8,45,785.5,51.5,2.95,17.0,309.5,240.09,166.82
2016,11,15,9,0,821.0,55.0,2.8,18.0,358.0,301.41,220.93
2016,11,15,9,15,845.5,57.0,2.6,18.5,402.5,358.58,271.55
2016,11,15,9,30,870.0,59.0,2.4,19.0,447.0,416.83,321.5
2016,11,15,9,45,887.0,61.0,2.25,20.0,486.0,472.42,367.06
2016,11,15,10,0,904.0,63.0,2.1,21.0,525.0,527.71,410.36
2016,11,15,10,15,916.0,64.5,2.0,22.0,557.5,579.11,449.07
2016,11,15,10,30,928.0,66.0,1.9,23.0,590.0,629.17,485.14
2016,11,15,10,45,935.5,67.0,1.85,24.0,615.0,674.2,516.45
2016,11,15,11,0,943.0,68.0,1.8,25.0,640.0,717.01,544.41
2016,11,15,11,15,948.0,68.5,1.75,25.5,657.5,755.05,568.2
2016,11,15,11,30,953.0,69.0,1.7,26.0,675.0,790.27,589.74
2016,11,15,11,45,951.5,71.5,1.65,26.5,683.5,819.73,607.15
2016,11,15,12,0,950.0,74.0,1.6,27.0,692.0,845.74,622.15
2016,11,15,12,15,950.0,74.0,1.55,27.0,692.5,866.61,634.94
2016,11,15,12,30,950.0,74.0,1.5,27.0,693.0,883.9,645.46
2016,11,15,12,45,947.0,74.0,1.5,27.0,685.0,894.98,652.68
2016,11,15,13,0,944.0,74.0,1.5,27.0,677.0,902.3,657.67
2016,11,15,13,15,939.0,73.5,1.45,27.0,661.0,903.54,658.28
2016,11,15,13,30,934.0,73.0,1.4,27.0,645.0,901.02,656.67
2016,11,15,13,45,926.0,72.0,1.35,27.5,620.5,891.6,649.5
2016,11,15,14,0,918.0,71.0,1.3,28.0,596.0,878.58,640.23
2016,11,15,14,15,906.0,69.5,1.25,27.5,564.5,858.07,628.76
2016,11,15,14,30,894.0,68.0,1.2,27.0,533.0,834.35,615.25
2016,11,15,14,45,877.0,66.0,1.15,27.0,495.0,802.9,595.39
2016,11,15,15,0,860.0,64.0,1.1,27.0,457.0,768.87,573.72
2016,11,15,15,15,836.5,61.5,1.0,27.0,413.0,726.91,545.83
2016,11,15,15,30,813.0,59.0,0.9,27.0,369.0,689.59,520.77
2016,11,15,15,45,778.5,55.5,0.85,27.0,321.5,635.33,483.82
2016,11,15,16,0,744.0,52.0,0.8,27.0,274.0,580.82,445.66
2016,11,15,16,15,691.0,47.5,0.75,26.5,224.0,513.58,395.9
2016,11,15,16,30,638.0,43.0,0.7,26.0,174.0,448.43,345.18
2016,11,15,16,45,548.5,36.0,0.65,25.5,126.0,363.14,276.74
2016,11,15,17,0,459.0,29.0,0.6,25.0,78.0,284.38,207.47
2016,11,15,17,15,229.5,14.5,0.7,24.0,39.0,137.8,27.6
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,205.5,13.0,2.05,14.0,31.0,12.39,0.0
2016,11,16,7,30,411.0,26.0,2.3,15.0,62.0,22.63,12.1
2016,11,16,7,45,511.0,34.0,2.55,16.0,109.0,28.39,18.9
2016,11,16,8,0,611.0,42.0,2.8,17.0,156.0,74.63,36.44
2016,11,16,8,15,669.5,47.0,2.75,17.5,206.0,124.76,69.77
2016,11,16,8,30,728.0,52.0,2.7,18.0,256.0,181.4,115.13
2016,11,16,8,45,764.0,56.0,2.7,18.5,304.5,237.81,164.44
2016,11,16,9,0,800.0,60.0,2.7,19.0,353.0,297.38,217.11
2016,11,16,9,15,825.5,63.0,2.55,20.0,397.5,355.08,267.31
2016,11,16,9,30,851.0,66.0,2.4,21.0,442.0,414.36,317.12
2016,11,16,9,45,867.5,68.5,2.25,22.0,481.0,469.28,361.75
2016,11,16,10,0,884.0,71.0,2.1,23.0,520.0,523.91,404.19
2016,11,16,10,15,896.5,73.0,2.5,23.5,552.5,575.22,445.34
2016,11,16,10,30,909.0,75.0,2.9,24.0,585.0,625.29,484.56
2016,11,16,10,45,916.0,76.5,3.3,25.0,610.0,669.83,517.87
2016,11,16,11,0,923.0,78.0,3.7,26.0,635.0,712.17,548.64
2016,11,16,11,15,928.5,79.0,3.8,26.0,652.5,750.51,575.49
2016,11,16,11,30,934.0,80.0,3.9,26.0,670.0,786.14,600.34
2016,11,16,11,45,938.0,79.5,4.05,26.5,679.5,816.06,620.16
2016,11,16,12,0,942.0,79.0,4.2,27.0,689.0,842.83,637.77
2016,11,16,12,15,942.5,79.0,4.25,27.0,689.5,864.02,652.41
2016,11,16,12,30,943.0,79.0,4.3,27.0,690.0,881.67,664.74
2016,11,16,12,45,940.0,79.0,4.35,27.0,682.0,892.75,672.7
2016,11,16,13,0,937.0,79.0,4.4,27.0,674.0,900.11,678.3
2016,11,16,13,15,932.0,78.5,4.4,27.0,658.0,901.43,679.71
2016,11,16,13,30,927.0,78.0,4.4,27.0,642.0,899.01,678.75
2016,11,16,13,45,918.5,77.0,4.45,27.0,618.0,889.31,673.18
2016,11,16,14,0,910.0,76.0,4.5,27.0,594.0,876.05,665.3
2016,11,16,14,15,898.0,74.0,4.4,26.5,562.5,855.17,652.87
2016,11,16,14,30,886.0,72.0,4.3,26.0,531.0,831.09,638.22
2016,11,16,14,45,868.0,70.5,4.25,26.0,492.5,799.77,617.34
2016,11,16,15,0,850.0,69.0,4.2,26.0,454.0,772.66,599.39
2016,11,16,15,15,826.0,66.0,3.9,25.5,410.5,729.89,570.09
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,685.43,539.12
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.5,631.27,499.21
2016,11,16,16,0,732.0,56.0,3.0,25.0,272.0,576.87,457.91
2016,11,16,16,15,677.5,50.5,2.75,24.0,222.0,507.94,404.56
2016,11,16,16,30,623.0,45.0,2.5,23.0,172.0,441.21,350.43
2016,11,16,16,45,531.5,37.5,2.3,22.0,124.0,354.92,278.54
2016,11,16,17,0,440.0,30.0,2.1,21.0,76.0,282.05,210.85
2016,11,16,17,15,220.0,15.0,2.1,20.0,38.0,133.84,18.55
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,31.5,15.0,2.45,13.5,17.5,14.3,0.0
2016,11,17,7,30,63.0,30.0,2.8,14.0,35.0,25.7,14.15
2016,11,17,7,45,89.5,50.0,3.2,15.0,63.5,41.67,30.38
2016,11,17,8,0,116.0,70.0,3.6,16.0,92.0,67.43,47.12
2016,11,17,8,15,131.0,91.0,3.95,16.5,122.0,96.4,69.87
2016,11,17,8,30,146.0,112.0,4.3,17.0,152.0,127.44,95.42
2016,11,17,8,45,153.0,132.5,4.65,18.0,181.5,158.1,121.19
2016,11,17,9,0,160.0,153.0,5.0,19.0,211.0,189.66,147.59
2016,11,17,9,15,162.5,173.0,5.15,19.5,238.0,220.04,173.05
2016,11,17,9,30,165.0,193.0,5.3,20.0,265.0,250.72,198.3
2016,11,17,9,45,167.5,210.0,5.5,20.5,289.0,278.79,221.05
2016,11,17,10,0,170.0,227.0,5.7,21.0,313.0,307.0,243.53
2016,11,17,10,15,535.0,152.0,5.75,21.5,446.0,453.35,361.43
2016,11,17,10,30,900.0,77.0,5.8,22.0,579.0,619.97,493.24
2016,11,17,10,45,909.0,78.0,5.9,22.5,604.5,664.86,527.76
2016,11,17,11,0,918.0,79.0,6.0,23.0,630.0,707.74,560.42
2016,11,17,11,15,922.5,79.5,6.05,23.0,646.5,744.64,587.3
2016,11,17,11,30,927.0,80.0,6.1,23.0,663.0,778.79,612.03
2016,11,17,11,45,924.5,82.5,6.15,23.5,670.5,806.86,631.05
2016,11,17,12,0,922.0,85.0,6.2,24.0,678.0,831.54,647.59
2016,11,17,12,15,920.5,85.0,6.15,24.0,678.0,850.77,661.09
2016,11,17,12,30,919.0,85.0,6.1,24.0,678.0,866.47,672.16
2016,11,17,12,45,916.0,84.0,6.1,24.5,669.5,876.19,677.94
2016,11,17,13,0,913.0,83.0,6.1,25.0,661.0,882.26,681.27
2016,11,17,13,15,906.0,82.0,6.0,25.0,643.5,881.24,680.57
2016,11,17,13,30,899.0,81.0,5.9,25.0,626.0,876.57,677.45
2016,11,17,13,45,889.0,80.0,5.85,25.5,601.5,865.76,669.02
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,851.52,658.33
2016,11,17,14,15,865.0,77.0,5.65,25.5,545.0,829.41,644.25
2016,11,17,14,30,851.0,75.0,5.5,25.0,513.0,804.27,628.01
2016,11,17,14,45,829.5,73.5,5.4,25.0,474.5,777.75,609.72
2016,11,17,15,0,808.0,72.0,5.3,25.0,436.0,741.96,584.54
2016,11,17,15,15,781.0,69.0,5.05,25.0,393.0,698.09,552.54
2016,11,17,15,30,754.0,66.0,4.8,25.0,350.0,652.82,519.15
2016,11,17,15,45,711.0,63.0,4.6,25.0,302.5,595.29,476.04
2016,11,17,16,0,668.0,60.0,4.4,25.0,255.0,538.12,431.5
2016,11,17,16,15,609.5,54.0,4.05,24.0,207.0,473.02,379.93
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,406.87,325.44
2016,11,17,16,45,446.0,40.0,3.4,22.5,113.0,316.6,249.19
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,235.0,174.92
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,112.66,6.5
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,47.5,16.5,2.2,19.0,20.5,15.73,0.0
2016,11,18,7,30,95.0,33.0,2.5,19.0,41.0,26.91,14.18
2016,11,18,7,45,215.5,48.5,2.9,19.5,83.0,37.53,26.22
2016,11,18,8,0,336.0,64.0,3.3,20.0,125.0,72.94,43.93
2016,11,18,8,15,406.0,74.5,3.7,19.5,170.5,113.41,71.26
2016,11,18,8,30,476.0,85.0,4.1,19.0,216.0,161.84,109.12
2016,11,18,8,45,550.5,87.0,4.55,19.0,264.5,212.86,151.51
2016,11,18,9,0,625.0,89.0,5.0,19.0,313.0,270.02,200.58
2016,11,18,9,15,659.0,94.0,5.25,18.5,357.0,323.43,248.53
2016,11,18,9,30,693.0,99.0,5.5,18.0,401.0,379.43,298.32
2016,11,18,9,45,346.5,53.5,5.75,18.0,204.5,214.25,171.35
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.42,0.56
2016,11,18,10,15,0.0,25.0,6.0,18.0,25.0,23.22,13.78
2016,11,18,10,30,0.0,42.0,6.0,18.0,42.0,39.05,26.93
2016,11,18,10,45,0.0,77.0,6.0,18.0,77.0,71.72,53.92
2016,11,18,11,0,0.0,112.0,6.0,18.0,112.0,104.75,80.97
2016,11,18,11,15,1.5,146.0,5.95,18.0,147.0,138.52,108.44
2016,11,18,11,30,3.0,180.0,5.9,18.0,182.0,172.99,136.28
2016,11,18,11,45,9.5,206.0,5.85,18.5,212.0,204.1,161.11
2016,11,18,12,0,16.0,232.0,5.8,19.0,242.0,236.09,186.42
2016,11,18,12,15,77.5,269.5,5.85,19.0,319.5,336.63,267.91
2016,11,18,12,30,139.0,307.0,5.9,19.0,397.0,443.51,352.78
2016,11,18,12,45,239.5,291.0,5.95,19.5,443.5,514.79,410.2
2016,11,18,13,0,340.0,275.0,6.0,20.0,490.0,599.71,477.04
2016,11,18,13,15,607.5,184.5,6.05,20.0,555.5,749.74,597.62
2016,11,18,13,30,875.0,94.0,6.1,20.0,621.0,876.49,692.68
2016,11,18,13,45,479.0,173.5,6.2,20.0,461.0,625.95,503.14
2016,11,18,14,0,83.0,253.0,6.3,20.0,301.0,340.32,271.38
2016,11,18,14,15,68.0,234.5,6.3,19.5,272.5,307.79,246.65
2016,11,18,14,30,53.0,216.0,6.3,19.0,244.0,275.28,221.19
2016,11,18,14,45,34.0,190.5,6.35,19.0,207.5,231.18,185.57
2016,11,18,15,0,15.0,165.0,6.4,19.0,171.0,176.82,141.19
2016,11,18,15,15,374.5,121.5,6.3,18.5,262.0,449.09,372.54
2016,11,18,15,30,734.0,78.0,6.2,18.0,353.0,655.86,541.37
2016,11,18,15,45,709.0,71.0,6.15,17.5,308.0,606.89,503.66
