Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,10,30,468.0,169.0,3.9,0.0,395.0,425.15,363.82
2016,12,19,10,45,689.0,121.5,3.9,0.0,475.0,528.65,452.91
2016,12,19,11,0,910.0,74.0,3.9,0.0,555.0,638.77,546.12
2016,12,19,11,15,658.0,149.0,3.85,0.5,503.5,594.8,506.62
2016,12,19,11,30,406.0,224.0,3.8,1.0,452.0,514.59,437.27
2016,12,19,11,45,289.5,248.5,3.75,2.0,413.0,473.02,400.21
2016,12,19,12,0,173.0,273.0,3.7,3.0,374.0,414.89,348.98
2016,12,19,12,15,246.0,265.5,3.65,3.0,410.0,468.42,394.77
2016,12,19,12,30,319.0,258.0,3.6,3.0,446.0,534.93,449.86
2016,12,19,12,45,625.0,168.0,3.55,3.5,533.0,703.23,589.32
2016,12,19,13,0,931.0,78.0,3.5,4.0,620.0,849.81,700.78
2016,12,19,13,15,927.0,77.5,3.45,4.0,608.0,855.06,703.64
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,856.7,705.12
2016,12,19,13,45,915.5,76.0,3.35,4.5,575.5,851.29,700.25
2016,12,19,14,0,908.0,75.0,3.3,5.0,555.0,842.37,692.97
2016,12,19,14,15,896.0,73.5,3.25,5.0,527.0,825.76,681.29
2016,12,19,14,30,884.0,72.0,3.2,5.0,499.0,805.95,667.32
2016,12,19,14,45,866.5,70.0,3.15,5.0,464.0,778.17,647.28
2016,12,19,15,0,849.0,68.0,3.1,5.0,429.0,754.26,630.16
2016,12,19,15,15,824.5,65.0,2.9,4.5,388.5,714.77,601.0
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,673.44,569.98
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,621.31,528.89
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,568.79,485.98
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,502.86,430.51
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,438.73,374.21
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.5,358.37,301.23
2016,12,19,17,0,426.0,30.0,1.2,1.0,73.0,280.24,224.44
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.5,134.66,32.45
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,179.5,15.5,0.15,1.5,33.0,12.16,0.0
2016,12,20,8,0,359.0,31.0,0.1,2.0,66.0,24.85,15.95
2016,12,20,8,15,452.5,40.0,0.2,2.5,109.5,57.35,30.45
2016,12,20,8,30,546.0,49.0,0.3,3.0,153.0,104.29,61.43
2016,12,20,8,45,601.5,55.0,0.45,4.0,198.5,152.51,100.4
2016,12,20,9,0,657.0,61.0,0.6,5.0,244.0,206.46,147.38
2016,12,20,9,15,694.5,65.5,0.75,5.5,287.0,260.38,196.42
2016,12,20,9,30,732.0,70.0,0.9,6.0,330.0,316.1,246.86
2016,12,20,9,45,757.0,73.5,1.05,6.5,369.0,368.73,294.24
2016,12,20,10,0,782.0,77.0,1.2,7.0,408.0,422.42,341.34
2016,12,20,10,15,800.0,79.5,1.3,7.5,442.0,472.48,384.15
2016,12,20,10,30,818.0,82.0,1.4,8.0,476.0,522.3,425.54
2016,12,20,10,45,830.0,84.0,1.55,9.0,503.0,567.66,461.84
2016,12,20,11,0,842.0,86.0,1.7,10.0,530.0,611.73,496.13
2016,12,20,11,15,850.0,87.0,1.8,10.5,550.0,650.59,526.26
2016,12,20,11,30,858.0,88.0,1.9,11.0,570.0,687.38,554.24
2016,12,20,11,45,865.5,87.5,2.05,11.5,582.5,719.86,577.98
2016,12,20,12,0,873.0,87.0,2.2,12.0,595.0,745.32,596.03
2016,12,20,12,15,874.5,87.5,2.25,12.0,599.0,768.72,613.05
2016,12,20,12,30,876.0,88.0,2.3,12.0,603.0,789.06,627.93
2016,12,20,12,45,467.5,172.0,2.35,12.5,446.5,576.96,466.21
2016,12,20,13,0,59.0,256.0,2.4,13.0,290.0,313.71,252.16
2016,12,20,13,15,49.5,245.0,2.4,13.0,273.0,295.8,238.9
2016,12,20,13,30,40.0,234.0,2.4,13.0,256.0,277.55,224.33
2016,12,20,13,45,49.5,231.5,2.45,13.5,258.5,284.66,230.33
2016,12,20,14,0,59.0,229.0,2.5,14.0,261.0,291.86,236.32
2016,12,20,14,15,443.5,153.5,2.45,14.0,370.0,556.86,455.21
2016,12,20,14,30,828.0,78.0,2.4,14.0,479.0,775.46,620.86
2016,12,20,14,45,793.0,80.5,2.4,14.0,443.0,740.23,594.16
2016,12,20,15,0,758.0,83.0,2.4,14.0,407.0,702.91,567.94
2016,12,20,15,15,732.0,79.5,2.2,13.5,368.0,667.75,542.84
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,627.34,513.25
2016,12,20,15,45,674.0,70.0,1.8,13.0,287.0,578.46,475.46
2016,12,20,16,0,642.0,64.0,1.6,13.0,245.0,529.24,435.55
2016,12,20,16,15,585.5,58.0,1.5,12.0,200.0,464.68,383.97
2016,12,20,16,30,529.0,52.0,1.4,11.0,155.0,402.38,331.95
2016,12,20,16,45,442.0,42.0,1.35,10.0,112.0,321.45,262.63
2016,12,20,17,0,355.0,32.0,1.3,9.0,69.0,247.1,193.38
2016,12,20,17,15,177.5,16.0,1.35,8.5,34.5,120.46,34.34
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,178.5,15.5,3.25,5.5,32.5,12.22,0.0
2016,12,21,8,0,357.0,31.0,3.6,6.0,65.0,24.93,15.47
2016,12,21,8,15,451.5,40.0,3.55,6.5,108.5,56.35,29.34
2016,12,21,8,30,546.0,49.0,3.5,7.0,152.0,103.17,59.77
2016,12,21,8,45,605.0,54.5,3.5,8.0,198.0,151.41,98.42
2016,12,21,9,0,664.0,60.0,3.5,9.0,244.0,205.76,145.66
2016,12,21,9,15,701.5,64.5,3.7,10.0,287.5,260.02,194.97
2016,12,21,9,30,739.0,69.0,3.9,11.0,331.0,316.08,245.65
2016,12,21,9,45,765.5,72.0,4.1,12.0,370.5,369.13,293.29
2016,12,21,10,0,792.0,75.0,4.3,13.0,410.0,423.38,340.72
2016,12,21,10,15,809.5,77.5,4.3,13.5,443.5,473.68,384.06
2016,12,21,10,30,827.0,80.0,4.3,14.0,477.0,523.68,425.89
2016,12,21,10,45,486.5,161.0,4.35,15.0,398.5,448.77,365.09
2016,12,21,11,0,146.0,242.0,4.4,16.0,320.0,334.39,269.76
2016,12,21,11,15,162.5,252.0,4.4,16.0,341.0,362.87,293.01
2016,12,21,11,30,179.0,262.0,4.4,16.0,362.0,392.22,316.44
2016,12,21,11,45,179.5,268.0,4.4,16.5,370.0,406.66,327.15
2016,12,21,12,0,180.0,274.0,4.4,17.0,378.0,420.69,337.48
2016,12,21,12,15,304.5,254.0,4.4,17.5,432.0,509.8,408.83
2016,12,21,12,30,429.0,234.0,4.4,18.0,486.0,603.68,482.04
2016,12,21,12,45,380.5,243.5,4.4,18.5,466.5,575.01,458.45
2016,12,21,13,0,332.0,253.0,4.4,19.0,447.0,554.05,440.97
2016,12,21,13,15,601.5,168.5,4.35,19.0,510.5,701.76,558.86
2016,12,21,13,30,871.0,84.0,4.3,19.0,574.0,822.1,647.86
2016,12,21,13,45,606.0,153.0,4.25,19.0,488.5,696.28,554.58
2016,12,21,14,0,341.0,222.0,4.2,19.0,403.0,540.28,432.12
2016,12,21,14,15,337.5,211.0,4.1,19.0,382.5,524.77,421.53
2016,12,21,14,30,334.0,200.0,4.0,19.0,362.0,507.93,409.24
2016,12,21,14,45,244.0,193.5,3.9,19.0,307.5,427.12,345.19
2016,12,21,15,0,154.0,187.0,3.8,19.0,253.0,335.98,272.1
2016,12,21,15,15,148.0,170.5,3.4,18.5,229.0,311.08,253.15
2016,12,21,15,30,142.0,154.0,3.0,18.0,205.0,285.95,233.5
2016,12,21,15,45,400.0,107.5,2.7,17.5,226.0,429.45,353.59
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,536.7,439.51
2016,12,21,16,15,601.5,55.5,2.2,16.0,202.0,472.27,387.0
2016,12,21,16,30,545.0,50.0,2.0,15.0,157.0,410.11,335.19
2016,12,21,16,45,456.5,41.0,1.85,14.0,113.5,328.87,265.94
2016,12,21,17,0,368.0,32.0,1.7,13.0,70.0,254.24,197.19
2016,12,21,17,15,184.0,16.0,1.75,12.5,35.0,124.15,41.7
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,157.5,16.0,4.25,6.5,31.0,12.73,0.0
2016,12,22,8,0,315.0,32.0,4.4,7.0,62.0,25.96,16.14
2016,12,22,8,15,411.0,41.5,4.55,7.5,104.5,54.95,29.5
2016,12,22,8,30,507.0,51.0,4.7,8.0,147.0,99.89,58.53
2016,12,22,8,45,570.5,57.5,4.9,8.5,192.5,147.51,96.5
2016,12,22,9,0,634.0,64.0,5.1,9.0,238.0,201.84,143.71
2016,12,22,9,15,673.0,68.5,5.05,9.5,281.5,253.85,191.44
2016,12,22,9,30,712.0,73.0,5.0,10.0,325.0,309.11,242.03
2016,12,22,9,45,739.5,76.5,5.0,11.0,364.0,362.54,290.17
2016,12,22,10,0,767.0,80.0,5.0,12.0,403.0,416.5,337.5
2016,12,22,10,15,786.0,82.5,4.85,12.5,437.0,466.43,380.69
2016,12,22,10,30,805.0,85.0,4.7,13.0,471.0,516.27,422.46
2016,12,22,10,45,819.0,86.5,4.6,13.5,499.0,561.84,459.73
2016,12,22,11,0,833.0,88.0,4.5,14.0,527.0,606.31,495.04
2016,12,22,11,15,841.5,89.5,4.4,14.0,547.0,645.89,526.57
2016,12,22,11,30,850.0,91.0,4.3,14.0,567.0,683.47,555.89
2016,12,22,11,45,870.0,85.5,4.2,14.5,582.5,715.21,578.39
2016,12,22,12,0,890.0,80.0,4.1,15.0,598.0,748.57,601.42
2016,12,22,12,15,891.5,80.5,4.0,15.0,602.5,772.51,618.39
2016,12,22,12,30,893.0,81.0,3.9,15.0,607.0,793.34,633.11
2016,12,22,12,45,890.0,81.5,3.85,15.5,602.5,807.38,641.93
2016,12,22,13,0,887.0,82.0,3.8,16.0,598.0,818.04,648.39
2016,12,22,13,15,882.5,81.5,3.75,16.0,586.5,822.88,651.98
2016,12,22,13,30,878.0,81.0,3.7,16.0,575.0,824.28,653.26
2016,12,22,13,45,869.5,80.0,3.65,16.0,555.5,818.39,649.4
2016,12,22,14,0,861.0,79.0,3.6,16.0,536.0,809.16,643.31
2016,12,22,14,15,849.5,77.5,3.55,16.0,509.5,800.37,637.68
2016,12,22,14,30,838.0,76.0,3.5,16.0,483.0,781.8,624.96
2016,12,22,14,45,815.5,75.5,3.45,16.0,449.0,752.83,604.61
2016,12,22,15,0,793.0,75.0,3.4,16.0,415.0,721.45,582.38
2016,12,22,15,15,768.0,72.0,3.1,15.5,376.0,683.01,554.59
2016,12,22,15,30,743.0,69.0,2.8,15.0,337.0,642.88,525.07
2016,12,22,15,45,704.0,65.0,2.55,15.0,293.5,590.42,484.65
2016,12,22,16,0,665.0,61.0,2.3,15.0,250.0,542.13,445.69
2016,12,22,16,15,609.0,55.5,2.1,14.0,205.0,477.77,394.02
2016,12,22,16,30,553.0,50.0,1.9,13.0,160.0,415.61,341.97
2016,12,22,16,45,460.0,41.5,1.7,12.5,116.0,332.08,269.93
2016,12,22,17,0,367.0,33.0,1.5,12.0,72.0,255.4,199.25
2016,12,22,17,15,183.5,16.5,1.55,11.5,36.0,125.42,48.83
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,12.0,2.6,9.5,12.0,11.13,0.0
2016,12,23,8,0,0.0,24.0,3.0,10.0,24.0,22.29,12.79
2016,12,23,8,15,0.0,41.5,3.2,10.5,41.5,37.98,26.44
2016,12,23,8,30,0.0,59.0,3.4,11.0,59.0,54.03,40.64
2016,12,23,8,45,0.0,77.5,3.6,11.5,77.5,71.2,55.62
2016,12,23,9,0,0.0,96.0,3.8,12.0,96.0,88.58,70.54
2016,12,23,9,15,5.0,112.5,3.85,12.5,114.0,105.67,84.79
2016,12,23,9,30,10.0,129.0,3.9,13.0,132.0,123.42,99.44
2016,12,23,9,45,13.0,143.5,3.95,14.0,148.5,139.16,112.08
2016,12,23,10,0,16.0,158.0,4.0,15.0,165.0,155.28,124.86
2016,12,23,10,15,18.5,170.5,4.0,15.5,179.0,169.61,136.25
2016,12,23,10,30,21.0,183.0,4.0,16.0,193.0,184.23,147.77
2016,12,23,10,45,22.5,193.5,4.0,16.5,204.5,196.6,157.36
2016,12,23,11,0,24.0,204.0,4.0,17.0,216.0,209.14,167.02
2016,12,23,11,15,12.0,179.0,4.05,17.0,185.0,177.85,141.33
2016,12,23,11,30,0.0,154.0,4.1,17.0,154.0,145.73,114.85
2016,12,23,11,45,1.5,167.5,4.15,17.5,168.5,160.27,126.41
2016,12,23,12,0,3.0,181.0,4.2,18.0,183.0,175.1,138.09
2016,12,23,12,15,3.5,182.0,4.2,18.0,184.5,176.85,139.44
2016,12,23,12,30,4.0,183.0,4.2,18.0,186.0,178.66,140.9
2016,12,23,12,45,81.0,229.5,4.2,18.5,277.0,298.8,238.87
2016,12,23,13,0,158.0,276.0,4.2,19.0,368.0,427.74,340.47
2016,12,23,13,15,122.0,266.5,4.15,19.0,336.5,391.46,311.24
2016,12,23,13,30,86.0,257.0,4.1,19.0,305.0,341.93,272.08
2016,12,23,13,45,44.0,212.5,4.1,19.5,237.0,257.78,204.7
2016,12,23,14,0,2.0,168.0,4.1,20.0,169.0,164.97,129.23
2016,12,23,14,15,3.5,166.5,3.95,20.0,168.0,165.54,130.08
2016,12,23,14,30,5.0,165.0,3.8,20.0,167.0,166.3,130.97
2016,12,23,14,45,2.5,116.5,3.65,20.0,117.5,113.46,88.21
2016,12,23,15,0,0.0,68.0,3.5,20.0,68.0,63.26,47.05
2016,12,23,15,15,0.0,61.0,3.05,19.5,61.0,56.73,41.85
2016,12,23,15,30,0.0,54.0,2.6,19.0,54.0,50.19,36.57
2016,12,23,15,45,249.0,71.0,2.2,19.0,142.0,277.31,229.45
2016,12,23,16,0,498.0,88.0,1.8,19.0,230.0,460.34,374.51
2016,12,23,16,15,439.5,78.0,1.55,18.5,187.5,395.4,320.63
2016,12,23,16,30,381.0,68.0,1.3,18.0,145.0,333.61,269.24
2016,12,23,16,45,297.5,54.5,1.1,17.5,104.5,257.1,204.7
2016,12,23,17,0,214.0,41.0,0.9,17.0,64.0,187.49,143.08
2016,12,23,17,15,107.0,20.5,0.9,16.5,32.0,93.49,38.5
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,121.0,16.5,2.75,17.5,27.5,13.04,0.0
2016,12,24,8,0,242.0,33.0,3.0,18.0,55.0,25.86,15.01
2016,12,24,8,15,337.0,44.5,3.1,18.5,95.5,52.96,29.02
2016,12,24,8,30,432.0,56.0,3.2,19.0,136.0,95.06,55.28
2016,12,24,8,45,495.5,63.5,3.3,19.5,179.5,139.15,88.59
2016,12,24,9,0,559.0,71.0,3.4,20.0,223.0,190.11,130.48
2016,12,24,9,15,601.0,76.5,3.6,20.0,265.5,239.82,173.93
2016,12,24,9,30,643.0,82.0,3.8,20.0,308.0,293.27,220.8
2016,12,24,9,45,677.5,84.5,4.0,20.5,347.5,344.29,265.15
2016,12,24,10,0,712.0,87.0,4.2,21.0,387.0,397.5,310.42
2016,12,24,10,15,444.0,151.0,4.35,21.5,343.0,368.11,290.55
2016,12,24,10,30,176.0,215.0,4.5,22.0,299.0,305.63,241.4
2016,12,24,10,45,130.0,225.0,4.7,22.5,289.0,299.36,236.14
2016,12,24,11,0,84.0,235.0,4.9,23.0,279.0,282.77,222.23
2016,12,24,11,15,43.0,204.5,5.0,23.0,227.0,229.06,179.39
2016,12,24,11,30,2.0,174.0,5.1,23.0,175.0,166.77,129.09
2016,12,24,11,45,1.0,139.0,5.2,23.5,139.5,131.86,100.99
2016,12,24,12,0,0.0,104.0,5.3,24.0,104.0,97.27,73.07
2016,12,24,12,15,0.0,126.0,5.3,24.0,126.0,118.64,90.16
2016,12,24,12,30,0.0,148.0,5.3,24.0,148.0,140.42,107.48
2016,12,24,12,45,0.0,146.5,5.35,24.0,146.5,139.12,106.44
2016,12,24,13,0,0.0,145.0,5.4,24.0,145.0,137.83,105.46
2016,12,24,13,15,6.0,172.0,5.35,24.0,175.5,170.44,131.65
2016,12,24,13,30,12.0,199.0,5.3,24.0,206.0,204.22,158.62
2016,12,24,13,45,6.0,130.5,5.3,24.5,134.0,128.97,98.64
2016,12,24,14,0,0.0,62.0,5.3,25.0,62.0,57.69,41.2
2016,12,24,14,15,0.0,65.0,5.15,24.5,65.0,60.49,43.65
2016,12,24,14,30,0.0,68.0,5.0,24.0,68.0,63.28,46.1
2016,12,24,14,45,0.0,41.5,4.85,24.0,41.5,38.56,26.02
2016,12,24,15,0,0.0,15.0,4.7,24.0,15.0,13.91,5.82
2016,12,24,15,15,0.0,13.5,4.45,23.5,13.5,12.52,4.71
2016,12,24,15,30,0.0,12.0,4.2,23.0,12.0,11.12,3.59
2016,12,24,15,45,264.5,46.5,4.0,23.0,122.5,262.25,215.63
2016,12,24,16,0,529.0,81.0,3.8,23.0,233.0,477.19,386.41
2016,12,24,16,15,470.0,72.5,3.8,22.5,190.0,411.53,332.84
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,346.53,279.21
2016,12,24,16,45,318.0,52.5,3.8,21.5,106.5,265.97,211.26
2016,12,24,17,0,225.0,41.0,3.8,21.0,66.0,193.22,147.11
2016,12,24,17,15,112.5,20.5,3.95,20.5,33.0,96.57,43.37
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,161.0,14.5,5.95,18.5,29.5,11.47,0.0
2016,12,25,8,0,322.0,29.0,6.2,19.0,59.0,23.26,12.75
2016,12,25,8,15,420.0,38.0,6.5,19.5,101.0,49.53,24.25
2016,12,25,8,30,518.0,47.0,6.8,20.0,143.0,94.23,51.0
2016,12,25,8,45,577.0,53.5,7.1,20.5,187.5,141.48,86.87
2016,12,25,9,0,636.0,60.0,7.4,21.0,232.0,194.92,131.53
2016,12,25,9,15,372.5,103.5,7.6,21.0,208.5,201.31,149.68
2016,12,25,9,30,109.0,147.0,7.8,21.0,185.0,175.61,137.32
2016,12,25,9,45,76.5,159.0,8.0,21.5,187.0,179.66,141.46
2016,12,25,10,0,44.0,171.0,8.2,22.0,189.0,182.32,143.79
2016,12,25,10,15,55.5,188.5,8.25,22.0,213.5,208.05,164.59
2016,12,25,10,30,67.0,206.0,8.3,22.0,238.0,235.03,186.32
2016,12,25,10,45,35.0,188.0,8.35,22.5,204.5,202.68,159.63
2016,12,25,11,0,3.0,170.0,8.4,23.0,171.0,162.86,126.72
2016,12,25,11,15,1.5,124.0,8.3,23.0,124.5,117.39,89.96
2016,12,25,11,30,0.0,78.0,8.2,23.0,78.0,72.64,53.63
2016,12,25,11,45,0.0,72.5,8.1,23.5,72.5,67.51,49.32
2016,12,25,12,0,0.0,67.0,8.0,24.0,67.0,62.38,45.03
2016,12,25,12,15,0.0,53.5,7.85,24.0,53.5,49.79,34.82
2016,12,25,12,30,0.0,40.0,7.7,24.0,40.0,37.2,24.61
2016,12,25,12,45,0.0,63.5,7.55,24.5,63.5,59.12,42.28
2016,12,25,13,0,0.0,87.0,7.4,25.0,87.0,81.07,59.86
2016,12,25,13,15,0.0,89.0,7.15,25.0,89.0,82.94,61.38
2016,12,25,13,30,0.0,91.0,6.9,25.0,91.0,84.82,62.95
2016,12,25,13,45,6.5,141.5,6.65,25.0,145.0,140.53,107.85
2016,12,25,14,0,13.0,192.0,6.4,25.0,199.0,199.56,155.0
2016,12,25,14,15,6.5,156.0,6.15,24.5,159.5,156.71,121.17
2016,12,25,14,30,0.0,120.0,5.9,24.0,120.0,114.47,87.49
2016,12,25,14,45,320.5,118.5,5.7,24.0,257.0,411.04,332.83
2016,12,25,15,0,641.0,117.0,5.5,24.0,394.0,660.0,528.35
2016,12,25,15,15,611.0,112.0,5.2,23.5,356.5,618.8,496.7
2016,12,25,15,30,581.0,107.0,4.9,23.0,319.0,576.47,464.68
2016,12,25,15,45,521.5,103.0,4.6,23.0,276.0,510.71,412.79
2016,12,25,16,0,462.0,99.0,4.3,23.0,233.0,451.44,364.95
2016,12,25,16,15,400.5,88.5,4.05,22.5,190.0,385.29,311.66
2016,12,25,16,30,339.0,78.0,3.8,22.0,147.0,322.54,259.53
2016,12,25,16,45,244.0,63.0,3.55,22.0,105.5,239.47,189.33
2016,12,25,17,0,149.0,48.0,3.3,22.0,64.0,156.05,117.73
2016,12,25,17,15,74.5,24.0,3.3,21.5,32.0,76.32,35.84
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,19.5,28.0,12.45,0.0
2016,12,26,8,0,283.0,31.0,2.6,20.0,56.0,25.26,14.17
2016,12,26,8,15,382.5,41.0,2.6,20.0,97.5,50.07,25.86
2016,12,26,8,30,482.0,51.0,2.6,20.0,139.0,93.54,51.92
2016,12,26,8,45,548.5,57.0,2.65,20.5,184.0,139.36,85.99
2016,12,26,9,0,615.0,63.0,2.7,21.0,229.0,192.28,129.23
2016,12,26,9,15,655.5,67.5,2.8,21.5,272.0,243.54,173.68
2016,12,26,9,30,696.0,72.0,2.9,22.0,315.0,298.27,221.11
2016,12,26,9,45,732.5,73.0,3.0,22.5,356.0,351.79,267.13
2016,12,26,10,0,769.0,74.0,3.1,23.0,397.0,406.7,313.31
2016,12,26,10,15,446.0,144.0,3.2,23.5,335.0,360.8,281.49
2016,12,26,10,30,123.0,214.0,3.3,24.0,273.0,276.64,215.86
2016,12,26,10,45,486.0,145.5,3.4,24.5,398.0,429.4,337.04
2016,12,26,11,0,849.0,77.0,3.5,25.0,523.0,598.1,466.82
2016,12,26,11,15,522.5,168.5,3.5,25.0,446.5,519.42,404.75
2016,12,26,11,30,196.0,260.0,3.5,25.0,370.0,400.31,310.55
2016,12,26,11,45,176.0,267.5,3.55,25.5,368.0,402.53,311.76
2016,12,26,12,0,156.0,275.0,3.6,26.0,366.0,403.17,311.25
2016,12,26,12,15,219.0,271.0,3.5,26.0,400.0,452.5,349.62
2016,12,26,12,30,282.0,267.0,3.4,26.0,434.0,514.49,396.6
2016,12,26,12,45,270.5,267.5,3.35,26.0,427.0,513.62,395.55
2016,12,26,13,0,259.0,268.0,3.3,26.0,420.0,511.4,393.83
2016,12,26,13,15,249.5,264.0,3.15,26.0,408.0,492.39,379.88
2016,12,26,13,30,240.0,260.0,3.0,26.0,396.0,483.99,373.67
2016,12,26,13,45,522.0,177.5,2.95,26.0,460.5,650.03,502.18
2016,12,26,14,0,804.0,95.0,2.9,26.0,525.0,789.61,602.86
2016,12,26,14,15,791.0,93.0,2.65,25.5,499.0,773.15,590.88
2016,12,26,14,30,778.0,91.0,2.4,25.0,473.0,753.76,578.0
2016,12,26,14,45,756.0,89.5,2.2,25.0,440.0,725.05,557.71
2016,12,26,15,0,734.0,88.0,2.0,25.0,407.0,698.21,538.75
2016,12,26,15,15,707.5,84.5,1.7,24.5,369.0,659.75,511.6
2016,12,26,15,30,681.0,81.0,1.4,24.0,331.0,619.88,483.02
2016,12,26,15,45,637.0,77.0,1.15,24.0,288.5,565.99,442.7
2016,12,26,16,0,593.0,73.0,0.9,24.0,246.0,512.42,401.1
2016,12,26,16,15,535.5,66.0,0.75,23.5,202.0,447.42,351.2
2016,12,26,16,30,478.0,59.0,0.6,23.0,158.0,384.69,301.28
2016,12,26,16,45,383.0,49.5,0.5,22.5,115.5,301.04,233.72
2016,12,26,17,0,288.0,40.0,0.4,22.0,73.0,224.46,168.83
2016,12,26,17,15,144.0,20.0,0.4,21.5,36.5,111.59,58.1
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,2.0,15.0,12.0,11.13,0.0
2016,12,27,8,0,0.0,24.0,2.2,15.0,24.0,22.23,12.04
2016,12,27,8,15,0.0,43.5,2.2,15.0,43.5,39.52,27.13
2016,12,27,8,30,0.0,63.0,2.2,15.0,63.0,57.34,42.71
2016,12,27,8,45,8.5,82.5,2.2,15.0,84.5,76.8,59.15
2016,12,27,9,0,17.0,102.0,2.2,15.0,106.0,97.46,76.45
2016,12,27,9,15,25.5,119.5,2.15,15.5,127.0,118.27,93.61
2016,12,27,9,30,34.0,137.0,2.1,16.0,148.0,139.8,111.19
2016,12,27,9,45,36.0,154.0,2.05,16.5,167.5,159.5,127.18
2016,12,27,10,0,38.0,171.0,2.0,17.0,187.0,179.58,143.23
2016,12,27,10,15,19.0,131.0,2.0,17.5,139.0,131.75,103.95
2016,12,27,10,30,0.0,91.0,2.0,18.0,91.0,84.85,65.08
2016,12,27,10,45,0.0,97.0,2.0,18.5,97.0,90.53,69.56
2016,12,27,11,0,0.0,103.0,2.0,19.0,103.0,96.25,73.96
2016,12,27,11,15,167.0,171.5,2.0,19.0,265.0,280.54,224.78
2016,12,27,11,30,334.0,240.0,2.0,19.0,427.0,479.59,379.1
2016,12,27,11,45,347.5,243.5,2.0,19.5,442.0,505.91,397.27
2016,12,27,12,0,361.0,247.0,2.0,20.0,457.0,531.91,416.07
2016,12,27,12,15,228.5,260.5,1.95,20.0,394.0,447.95,350.85
2016,12,27,12,30,96.0,274.0,1.9,20.0,331.0,356.62,278.9
2016,12,27,12,45,133.0,275.5,1.85,20.0,353.5,402.14,314.86
2016,12,27,13,0,170.0,277.0,1.8,20.0,376.0,438.06,342.68
2016,12,27,13,15,88.0,232.0,1.75,20.0,283.5,311.83,245.04
2016,12,27,13,30,6.0,187.0,1.7,20.0,191.0,186.51,145.31
2016,12,27,13,45,7.5,186.5,1.65,20.0,191.0,188.03,147.06
2016,12,27,14,0,9.0,186.0,1.6,20.0,191.0,189.69,148.61
2016,12,27,14,15,50.5,202.5,1.55,20.0,227.5,254.88,201.65
2016,12,27,14,30,92.0,219.0,1.5,20.0,264.0,310.76,246.41
2016,12,27,14,45,61.5,195.5,1.5,20.0,225.0,259.65,205.91
2016,12,27,15,0,31.0,172.0,1.5,20.0,186.0,209.12,165.67
2016,12,27,15,15,27.0,157.0,1.45,20.0,168.5,190.19,150.94
2016,12,27,15,30,23.0,142.0,1.4,20.0,151.0,161.2,127.82
2016,12,27,15,45,270.0,115.0,1.35,20.0,195.0,336.64,273.82
2016,12,27,16,0,517.0,88.0,1.3,20.0,239.0,479.2,385.59
2016,12,27,16,15,459.5,78.5,1.15,19.5,196.0,411.1,330.57
2016,12,27,16,30,402.0,69.0,1.0,19.0,153.0,349.51,280.39
2016,12,27,16,45,318.0,56.5,0.9,18.5,112.0,272.69,216.59
2016,12,27,17,0,234.0,44.0,0.8,18.0,71.0,202.7,155.89
2016,12,27,17,15,131.0,26.5,0.8,17.5,40.0,117.41,66.15
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,20.56,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,14.0,3.35,18.5,14.0,13.34,0.0
2016,12,28,8,0,0.0,28.0,3.7,19.0,28.0,25.47,14.2
2016,12,28,8,15,15.5,48.5,3.9,19.5,51.5,43.57,29.49
2016,12,28,8,30,31.0,69.0,4.1,20.0,75.0,64.96,46.82
2016,12,28,8,45,46.5,90.0,4.3,20.5,101.5,89.03,66.3
2016,12,28,9,0,62.0,111.0,4.5,21.0,128.0,115.21,87.59
2016,12,28,9,15,72.5,130.5,4.55,21.5,153.5,140.7,108.48
2016,12,28,9,30,83.0,150.0,4.6,22.0,179.0,167.5,130.3
2016,12,28,9,45,91.0,168.0,4.7,22.5,203.5,193.18,151.08
2016,12,28,10,0,99.0,186.0,4.8,23.0,228.0,219.77,172.33
2016,12,28,10,15,102.5,202.0,4.8,23.0,248.5,243.11,191.09
2016,12,28,10,30,106.0,218.0,4.8,23.0,269.0,266.79,209.92
2016,12,28,10,45,113.5,229.0,4.85,23.5,286.5,287.91,226.22
2016,12,28,11,0,121.0,240.0,4.9,24.0,304.0,315.69,247.51
2016,12,28,11,15,137.5,251.0,4.9,24.0,326.0,344.23,269.82
2016,12,28,11,30,154.0,262.0,4.9,24.0,348.0,373.77,292.8
2016,12,28,11,45,307.5,242.5,4.9,24.5,419.5,476.44,373.6
2016,12,28,12,0,461.0,223.0,4.9,25.0,491.0,588.23,459.21
2016,12,28,12,15,403.0,239.5,4.85,25.0,475.5,566.74,441.91
2016,12,28,12,30,345.0,256.0,4.8,25.0,460.0,550.94,429.0
2016,12,28,12,45,548.0,191.5,4.75,25.5,514.0,661.14,514.43
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,768.94,593.67
2016,12,28,13,15,540.5,186.5,4.6,26.0,501.0,667.14,517.04
2016,12,28,13,30,330.0,246.0,4.5,26.0,434.0,554.23,429.78
2016,12,28,13,45,250.0,247.5,4.4,26.0,387.0,493.4,383.42
2016,12,28,14,0,170.0,249.0,4.3,26.0,340.0,419.01,326.17
2016,12,28,14,15,160.0,236.5,4.1,26.0,319.0,397.9,310.57
2016,12,28,14,30,150.0,224.0,3.9,26.0,298.0,376.31,294.36
2016,12,28,14,45,224.0,202.0,3.75,26.0,304.0,409.34,322.19
2016,12,28,15,0,298.0,180.0,3.6,26.0,310.0,451.84,356.5
2016,12,28,15,15,474.0,134.5,3.2,25.5,320.0,539.04,426.41
2016,12,28,15,30,650.0,89.0,2.8,25.0,330.0,608.77,480.97
2016,12,28,15,45,616.0,82.5,2.4,25.0,289.0,559.7,442.58
2016,12,28,16,0,582.0,76.0,2.0,25.0,248.0,510.41,403.72
2016,12,28,16,15,527.0,69.0,1.8,24.0,204.5,447.24,355.25
2016,12,28,16,30,472.0,62.0,1.6,23.0,161.0,386.09,306.47
2016,12,28,16,45,393.0,51.0,1.45,22.0,119.0,309.74,244.0
2016,12,28,17,0,314.0,40.0,1.3,21.0,77.0,238.9,183.07
2016,12,28,17,15,189.0,25.0,1.35,20.5,44.5,143.21,84.58
2016,12,28,17,30,64.0,10.0,1.4,20.0,12.0,37.02,0.0
2016,12,28,17,45,32.0,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,90.5,15.0,5.4,11.0,22.5,14.3,0.0
2016,12,29,8,0,181.0,30.0,5.4,11.0,45.0,23.46,13.08
2016,12,29,8,15,220.0,47.0,5.5,11.0,78.0,46.55,28.45
2016,12,29,8,30,259.0,64.0,5.6,11.0,111.0,80.8,52.59
2016,12,29,8,45,283.5,80.0,5.7,11.0,145.0,116.56,81.75
2016,12,29,9,0,308.0,96.0,5.8,11.0,179.0,155.07,115.22
2016,12,29,9,15,318.5,112.5,5.95,11.0,211.5,191.27,148.12
2016,12,29,9,30,329.0,129.0,6.1,11.0,244.0,229.45,182.76
2016,12,29,9,45,332.0,146.0,6.3,11.5,273.5,266.19,215.61
2016,12,29,10,0,335.0,163.0,6.5,12.0,303.0,302.89,247.77
2016,12,29,10,15,311.0,182.5,6.45,12.0,321.0,329.33,271.17
2016,12,29,10,30,287.0,202.0,6.4,12.0,339.0,353.16,291.65
2016,12,29,10,45,220.0,221.5,6.4,12.5,330.0,344.88,284.42
2016,12,29,11,0,153.0,241.0,6.4,13.0,321.0,335.67,275.73
2016,12,29,11,15,161.5,251.0,6.35,13.0,339.0,359.3,295.12
2016,12,29,11,30,170.0,261.0,6.3,13.0,357.0,383.25,314.6
2016,12,29,11,45,267.0,253.5,6.3,13.0,408.0,459.5,377.98
2016,12,29,12,0,364.0,246.0,6.3,13.0,459.0,532.57,438.27
2016,12,29,12,15,470.5,216.0,6.2,13.0,493.5,602.31,495.65
2016,12,29,12,30,577.0,186.0,6.1,13.0,528.0,665.51,547.53
2016,12,29,12,45,334.5,228.5,6.1,13.5,426.5,520.52,427.74
2016,12,29,13,0,92.0,271.0,6.1,14.0,325.0,356.53,290.05
2016,12,29,13,15,92.5,265.5,6.0,14.0,319.5,353.66,288.27
2016,12,29,13,30,93.0,260.0,5.9,14.0,314.0,350.54,286.02
2016,12,29,13,45,90.0,251.0,5.8,14.0,301.5,340.16,277.89
2016,12,29,14,0,87.0,242.0,5.7,14.0,289.0,329.52,269.57
2016,12,29,14,15,87.0,230.5,5.65,14.0,275.5,318.12,260.8
2016,12,29,14,30,87.0,219.0,5.6,14.0,262.0,306.48,251.83
2016,12,29,14,45,295.5,180.5,5.55,14.0,312.5,452.88,376.98
2016,12,29,15,0,504.0,142.0,5.5,14.0,363.0,580.08,483.32
2016,12,29,15,15,657.5,104.0,5.25,13.5,366.0,648.08,540.09
2016,12,29,15,30,811.0,66.0,5.0,13.0,369.0,695.69,578.45
2016,12,29,15,45,779.5,62.0,4.8,13.0,324.5,646.88,539.93
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,597.21,500.35
2016,12,29,16,15,697.5,53.0,4.15,12.0,233.0,533.62,447.98
2016,12,29,16,30,647.0,48.0,3.7,11.0,186.0,471.28,394.86
2016,12,29,16,45,564.0,41.0,3.3,10.5,139.0,390.09,323.55
2016,12,29,17,0,481.0,34.0,2.9,10.0,92.0,320.51,258.33
2016,12,29,17,15,240.5,25.0,2.85,9.5,54.0,170.36,110.42
2016,12,29,17,30,0.0,16.0,2.8,9.0,16.0,15.25,0.0
2016,12,29,17,45,0.0,8.0,2.75,9.0,8.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,7.5,1.5,1.43,0.0
2016,12,30,8,0,0.0,3.0,0.8,8.0,3.0,2.77,0.0
2016,12,30,8,15,0.0,5.5,0.85,8.5,5.5,5.09,0.0
2016,12,30,8,30,0.0,8.0,0.9,9.0,8.0,7.4,0.77
2016,12,30,8,45,0.0,10.5,1.0,9.5,10.5,9.72,2.84
2016,12,30,9,0,0.0,13.0,1.1,10.0,13.0,12.04,4.89
2016,12,30,9,15,0.0,15.5,1.35,10.0,15.5,14.36,6.92
2016,12,30,9,30,0.0,18.0,1.6,10.0,18.0,16.69,8.94
2016,12,30,9,45,0.0,73.0,1.85,10.5,73.0,67.93,53.16
2016,12,30,10,0,0.0,128.0,2.1,11.0,128.0,119.76,96.87
2016,12,30,10,15,0.0,139.0,2.2,11.0,139.0,130.42,105.52
2016,12,30,10,30,0.0,150.0,2.3,11.0,150.0,141.15,114.27
2016,12,30,10,45,0.0,134.0,2.4,11.5,134.0,125.89,101.1
2016,12,30,11,0,0.0,118.0,2.5,12.0,118.0,110.59,88.0
2016,12,30,11,15,31.5,182.5,2.55,11.5,200.5,198.68,161.77
2016,12,30,11,30,63.0,247.0,2.6,11.0,283.0,288.82,235.65
2016,12,30,11,45,35.5,222.0,2.7,11.0,242.5,246.2,200.26
2016,12,30,12,0,8.0,197.0,2.8,11.0,202.0,194.63,157.5
2016,12,30,12,15,36.5,231.0,2.85,11.0,252.5,260.6,212.21
2016,12,30,12,30,65.0,265.0,2.9,11.0,303.0,322.12,262.31
2016,12,30,12,45,38.5,236.5,2.95,11.0,259.0,272.16,221.33
2016,12,30,13,0,12.0,208.0,3.0,11.0,215.0,211.65,171.56
2016,12,30,13,15,6.0,176.5,3.0,11.0,180.0,174.87,141.41
2016,12,30,13,30,0.0,145.0,3.0,11.0,145.0,138.25,111.05
2016,12,30,13,45,0.5,157.0,3.05,11.0,157.5,151.31,122.1
2016,12,30,14,0,1.0,169.0,3.1,11.0,170.0,164.85,133.51
2016,12,30,14,15,0.5,156.0,3.1,10.5,156.5,151.55,122.85
2016,12,30,14,30,0.0,143.0,3.1,10.0,143.0,138.25,112.16
2016,12,30,14,45,0.0,109.5,3.1,10.0,109.5,104.01,83.51
2016,12,30,15,0,0.0,76.0,3.1,10.0,76.0,70.74,55.36
2016,12,30,15,15,0.0,69.0,3.05,10.0,69.0,64.2,49.9
2016,12,30,15,30,0.0,62.0,3.0,10.0,62.0,57.66,44.38
2016,12,30,15,45,0.0,54.0,3.0,10.0,54.0,50.19,38.01
2016,12,30,16,0,0.0,46.0,3.0,10.0,46.0,42.73,31.58
2016,12,30,16,15,0.0,38.0,2.75,9.5,38.0,35.28,25.13
2016,12,30,16,30,0.0,30.0,2.5,9.0,30.0,27.83,18.59
2016,12,30,16,45,0.0,22.0,2.3,9.0,22.0,20.4,11.94
2016,12,30,17,0,0.0,14.0,2.1,9.0,14.0,12.97,5.28
2016,12,30,17,15,0.0,8.0,2.15,9.0,8.0,7.4,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.91,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
